Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,868.5,69.0,1.05,20.3,503.0,647.46,500.09
2018,1,11,13,30,861.0,68.0,1.2,20.3,487.0,597.83,463.7
2018,1,11,13,45,792.0,80.5,1.35,20.25,452.0,530.69,412.62
2018,1,11,14,0,723.0,93.0,1.5,20.2,417.0,464.03,360.51
2018,1,11,14,15,764.5,78.0,1.6,20.0,401.0,423.99,326.66
2018,1,11,14,30,806.0,63.0,1.7,19.8,385.0,378.65,286.52
2018,1,11,14,45,782.0,60.5,1.75,19.55,350.5,318.6,234.26
2018,1,11,15,0,758.0,58.0,1.8,19.3,316.0,260.44,182.79
2018,1,11,15,15,724.5,55.0,1.8,19.3,277.5,202.05,131.78
2018,1,11,15,30,691.0,52.0,1.8,19.3,239.0,147.23,86.48
2018,1,11,15,45,640.0,48.0,1.35,17.9,198.5,93.95,49.66
2018,1,11,16,0,589.0,44.0,0.9,16.5,158.0,46.92,29.1
2018,1,11,16,15,448.0,40.0,0.9,16.0,114.0,33.05,23.13
2018,1,11,16,30,307.0,36.0,0.9,15.5,70.0,29.56,19.14
2018,1,11,16,45,179.5,23.5,0.95,14.95,41.0,17.93,3.02
2018,1,11,17,0,52.0,11.0,1.0,14.4,12.0,8.65,0.0
2018,1,11,17,15,26.0,5.5,0.95,14.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.0,7.5,1.65,10.45,10.0,0.0,0.0
2018,1,12,7,30,156.0,15.0,1.7,10.8,20.0,136.92,0.0
2018,1,12,7,45,252.5,24.5,1.8,11.15,47.5,290.11,174.78
2018,1,12,8,0,349.0,34.0,1.9,11.5,75.0,401.28,322.18
2018,1,12,8,15,274.5,52.0,2.0,11.95,92.5,362.16,300.14
2018,1,12,8,30,200.0,70.0,2.1,12.4,110.0,300.6,252.25
2018,1,12,8,45,184.5,84.5,2.15,12.85,128.0,305.68,257.34
2018,1,12,9,0,169.0,99.0,2.2,13.3,146.0,309.39,260.02
2018,1,12,9,15,148.0,119.5,2.25,13.95,165.0,294.15,246.44
2018,1,12,9,30,127.0,140.0,2.3,14.6,184.0,298.05,247.92
2018,1,12,9,45,156.0,153.0,2.35,15.25,212.5,338.82,280.79
2018,1,12,10,0,185.0,166.0,2.4,15.9,241.0,379.22,312.51
2018,1,12,10,15,236.0,173.0,2.45,16.4,275.5,455.1,371.92
2018,1,12,10,30,287.0,180.0,2.5,16.9,310.0,507.06,411.67
2018,1,12,10,45,298.5,190.5,2.6,17.4,331.5,523.33,422.69
2018,1,12,11,0,310.0,201.0,2.7,17.9,353.0,537.86,432.52
2018,1,12,11,15,365.5,196.0,2.75,18.2,380.5,572.62,459.18
2018,1,12,11,30,421.0,191.0,2.8,18.5,408.0,625.93,498.64
2018,1,12,11,45,475.5,180.0,2.9,18.8,428.5,646.07,513.68
2018,1,12,12,0,530.0,169.0,3.0,19.1,449.0,661.36,525.18
2018,1,12,12,15,667.0,135.0,3.0,19.2,487.0,723.71,572.28
2018,1,12,12,30,804.0,101.0,3.0,19.3,525.0,760.35,598.37
2018,1,12,12,45,851.5,88.0,3.05,19.35,531.5,745.83,587.89
2018,1,12,13,0,899.0,75.0,3.1,19.4,538.0,718.51,568.29
2018,1,12,13,15,878.5,75.0,3.05,19.35,516.5,661.89,524.47
2018,1,12,13,30,858.0,75.0,3.0,19.3,495.0,609.18,482.7
2018,1,12,13,45,832.0,75.0,3.0,19.2,467.0,548.22,434.0
2018,1,12,14,0,806.0,75.0,3.0,19.1,439.0,488.09,384.67
2018,1,12,14,15,788.5,71.0,2.95,18.8,408.0,428.9,334.87
2018,1,12,14,30,771.0,67.0,2.9,18.5,377.0,370.42,284.22
2018,1,12,14,45,727.0,69.0,2.85,18.25,341.0,309.98,231.35
2018,1,12,15,0,683.0,71.0,2.8,18.0,305.0,252.0,180.23
2018,1,12,15,15,679.0,65.0,2.8,18.0,274.5,200.75,133.73
2018,1,12,15,30,675.0,59.0,2.8,18.0,244.0,152.03,91.76
2018,1,12,15,45,500.0,61.5,2.1,16.4,186.0,91.88,53.28
2018,1,12,16,0,325.0,64.0,1.4,14.8,128.0,52.49,35.88
2018,1,12,16,15,262.0,52.0,1.35,14.0,95.0,38.9,28.47
2018,1,12,16,30,199.0,40.0,1.3,13.2,62.0,30.02,19.86
2018,1,12,16,45,126.5,26.0,1.25,12.45,37.5,19.6,5.31
2018,1,12,17,0,54.0,12.0,1.2,11.7,13.0,9.44,0.0
2018,1,12,17,15,27.0,6.0,1.15,11.4,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,7,15,42.0,6.5,2.0,9.55,8.0,0.0,0.0
2018,1,13,7,30,84.0,13.0,2.1,10.3,16.0,77.57,0.0
2018,1,13,7,45,152.0,27.0,2.15,11.05,41.5,209.35,128.04
2018,1,13,8,0,220.0,41.0,2.2,11.8,67.0,296.98,240.37
2018,1,13,8,15,338.0,50.5,2.3,12.5,109.5,416.23,344.12
2018,1,13,8,30,456.0,60.0,2.4,13.2,152.0,547.48,451.1
2018,1,13,8,45,532.0,64.5,2.55,13.9,195.5,633.98,519.36
2018,1,13,9,0,608.0,69.0,2.7,14.6,239.0,720.33,584.94
2018,1,13,9,15,591.5,81.0,2.6,15.3,266.0,725.92,586.68
2018,1,13,9,30,575.0,93.0,2.5,16.0,293.0,728.18,585.83
2018,1,13,9,45,625.0,94.0,2.45,16.75,331.5,779.91,621.09
2018,1,13,10,0,675.0,95.0,2.4,17.5,370.0,828.83,652.82
2018,1,13,10,15,612.5,114.5,2.45,18.3,377.5,786.38,619.35
2018,1,13,10,30,550.0,134.0,2.5,19.1,385.0,730.86,577.11
2018,1,13,10,45,600.0,129.0,2.55,19.9,414.5,774.25,606.64
2018,1,13,11,0,650.0,124.0,2.6,20.7,444.0,804.04,625.23
2018,1,13,11,15,771.0,100.0,2.65,21.2,491.0,865.86,666.93
2018,1,13,11,30,892.0,76.0,2.7,21.7,538.0,916.24,699.79
2018,1,13,11,45,902.0,75.0,2.75,22.2,548.0,898.02,685.45
2018,1,13,12,0,912.0,74.0,2.8,22.7,558.0,876.05,669.28
2018,1,13,12,15,887.0,80.5,2.7,22.9,551.0,830.6,636.6
2018,1,13,12,30,862.0,87.0,2.6,23.1,544.0,791.45,608.48
2018,1,13,12,45,880.0,80.5,2.55,23.3,541.5,752.79,580.93
2018,1,13,13,0,898.0,74.0,2.5,23.5,539.0,718.07,556.02
2018,1,13,13,15,891.5,73.5,2.35,23.5,523.5,670.06,518.99
2018,1,13,13,30,885.0,73.0,2.2,23.5,508.0,620.33,480.03
2018,1,13,13,45,874.0,72.0,2.05,23.5,485.5,566.09,436.86
2018,1,13,14,0,863.0,71.0,1.9,23.5,463.0,513.59,393.84
2018,1,13,14,15,804.0,76.5,1.7,23.2,423.5,442.39,336.3
2018,1,13,14,30,745.0,82.0,1.5,22.9,384.0,375.21,280.95
2018,1,13,14,45,733.5,76.5,1.25,22.6,352.5,320.09,233.09
2018,1,13,15,0,722.0,71.0,1.0,22.3,321.0,264.96,184.56
2018,1,13,15,15,694.5,65.0,1.0,22.3,282.5,206.88,134.86
2018,1,13,15,30,667.0,59.0,1.0,22.3,244.0,149.41,87.97
2018,1,13,15,45,607.5,54.5,0.95,20.85,201.5,95.73,51.29
2018,1,13,16,0,548.0,50.0,0.9,19.4,159.0,49.31,30.16
2018,1,13,16,15,473.5,43.0,0.95,18.95,120.5,35.59,25.07
2018,1,13,16,30,399.0,36.0,1.0,18.5,82.0,29.9,19.4
2018,1,13,16,45,261.5,25.0,1.05,18.1,50.0,20.66,6.81
2018,1,13,17,0,124.0,14.0,1.1,17.7,18.0,11.02,0.0
2018,1,13,17,15,62.0,7.0,1.05,17.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,7,15,49.0,7.0,1.35,12.8,8.5,0.0,0.0
2018,1,14,7,30,98.0,14.0,1.4,13.4,17.0,89.54,0.0
2018,1,14,7,45,182.5,27.0,1.45,14.05,44.5,235.12,145.18
2018,1,14,8,0,267.0,40.0,1.5,14.7,72.0,335.52,267.85
2018,1,14,8,15,320.5,51.5,1.8,15.45,105.5,402.05,328.04
2018,1,14,8,30,374.0,63.0,2.1,16.2,139.0,471.23,386.15
2018,1,14,8,45,362.5,78.5,2.4,17.0,165.5,486.57,399.87
2018,1,14,9,0,351.0,94.0,2.7,17.8,192.0,499.48,410.43
2018,1,14,9,15,321.5,113.5,2.65,18.3,213.5,474.68,389.79
2018,1,14,9,30,292.0,133.0,2.6,18.8,235.0,471.04,384.76
2018,1,14,9,45,343.0,140.0,2.5,19.35,271.5,526.86,427.24
2018,1,14,10,0,394.0,147.0,2.4,19.9,308.0,606.24,485.14
2018,1,14,10,15,482.5,140.0,2.5,20.45,351.0,679.95,539.21
2018,1,14,10,30,571.0,133.0,2.6,21.0,394.0,760.03,595.38
2018,1,14,10,45,725.0,102.5,2.7,21.55,450.5,864.42,667.18
2018,1,14,11,0,879.0,72.0,2.8,22.1,507.0,941.41,717.96
2018,1,14,11,15,885.5,73.0,2.75,22.3,522.5,929.95,707.71
2018,1,14,11,30,892.0,74.0,2.7,22.5,538.0,914.85,695.96
2018,1,14,11,45,733.5,116.0,2.7,22.75,501.5,814.1,625.27
2018,1,14,12,0,575.0,158.0,2.7,23.0,465.0,689.01,535.72
2018,1,14,12,15,341.0,188.5,2.6,23.0,370.5,486.32,382.71
2018,1,14,12,30,107.0,219.0,2.5,23.0,276.0,302.27,237.49
2018,1,14,12,45,148.5,214.0,2.4,22.95,292.0,319.97,252.62
2018,1,14,13,0,190.0,209.0,2.3,22.9,308.0,334.06,263.88
2018,1,14,13,15,343.0,186.0,2.1,22.75,358.5,412.38,325.28
2018,1,14,13,30,496.0,163.0,1.9,22.6,409.0,475.3,372.04
2018,1,14,13,45,664.5,119.0,1.7,22.5,432.5,503.22,390.78
2018,1,14,14,0,833.0,75.0,1.5,22.4,456.0,504.03,387.34
2018,1,14,14,15,645.0,100.5,1.3,22.05,384.5,395.95,302.77
2018,1,14,14,30,457.0,126.0,1.1,21.7,313.0,299.42,227.57
2018,1,14,14,45,376.0,123.0,0.9,21.4,268.0,238.83,178.89
2018,1,14,15,0,295.0,120.0,0.7,21.1,223.0,182.16,133.64
2018,1,14,15,15,262.5,113.0,0.7,21.1,196.5,148.24,105.75
2018,1,14,15,30,230.0,106.0,0.7,21.1,170.0,118.02,81.84
2018,1,14,15,45,189.0,91.0,0.75,19.9,138.0,85.11,58.17
2018,1,14,16,0,148.0,76.0,0.8,18.7,106.0,57.61,40.92
2018,1,14,16,15,120.5,59.5,0.85,18.15,80.0,43.18,31.74
2018,1,14,16,30,93.0,43.0,0.9,17.6,54.0,31.62,21.03
2018,1,14,16,45,60.0,27.0,1.0,17.05,33.0,20.26,7.57
2018,1,14,17,0,27.0,11.0,1.1,16.5,12.0,8.65,0.0
2018,1,14,17,15,13.5,5.5,1.05,16.5,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.0,0.9,12.55,3.5,0.0,0.0
2018,1,15,7,30,16.0,6.0,0.9,12.9,7.0,17.54,0.0
2018,1,15,7,45,10.5,11.5,0.9,13.25,12.5,17.8,6.27
2018,1,15,8,0,5.0,17.0,0.9,13.6,18.0,17.68,9.14
2018,1,15,8,15,2.5,22.0,0.95,14.25,22.5,18.98,10.51
2018,1,15,8,30,0.0,27.0,1.0,14.9,27.0,20.56,11.9
2018,1,15,8,45,0.0,35.0,1.05,15.55,35.0,26.7,17.2
2018,1,15,9,0,0.0,43.0,1.1,16.2,43.0,32.85,22.44
2018,1,15,9,15,0.0,58.5,1.2,16.6,58.5,44.81,32.55
2018,1,15,9,30,0.0,74.0,1.3,17.0,74.0,57.75,43.37
2018,1,15,9,45,0.0,64.0,1.35,17.4,64.0,49.06,35.92
2018,1,15,10,0,0.0,54.0,1.4,17.8,54.0,41.34,29.31
2018,1,15,10,15,63.5,107.5,1.6,18.55,136.5,179.01,145.7
2018,1,15,10,30,127.0,161.0,1.8,19.3,219.0,303.48,246.06
2018,1,15,10,45,248.0,177.5,2.0,20.05,298.5,458.44,367.69
2018,1,15,11,0,369.0,194.0,2.2,20.8,378.0,585.85,463.61
2018,1,15,11,15,369.5,199.5,2.2,21.2,388.0,581.38,457.9
2018,1,15,11,30,370.0,205.0,2.2,21.6,398.0,575.36,452.06
2018,1,15,11,45,324.5,218.0,2.25,22.05,389.0,535.77,420.49
2018,1,15,12,0,279.0,231.0,2.3,22.5,380.0,497.0,389.66
2018,1,15,12,15,307.5,226.5,2.05,22.2,391.0,500.99,392.75
2018,1,15,12,30,336.0,222.0,1.8,21.9,402.0,502.19,393.28
2018,1,15,12,45,387.0,208.0,1.6,21.6,412.5,507.09,397.02
2018,1,15,13,0,438.0,194.0,1.4,21.3,423.0,522.84,407.92
2018,1,15,13,15,432.5,188.5,1.2,20.9,409.5,488.19,380.85
2018,1,15,13,30,427.0,183.0,1.0,20.5,396.0,453.01,353.34
2018,1,15,13,45,437.0,171.5,0.85,20.05,381.0,420.6,327.84
2018,1,15,14,0,447.0,160.0,0.7,19.6,366.0,386.5,300.31
2018,1,15,14,15,367.5,161.0,0.65,19.3,323.5,312.85,242.61
2018,1,15,14,30,288.0,162.0,0.6,19.0,281.0,257.93,199.12
2018,1,15,14,45,248.5,152.0,0.55,18.65,248.5,215.32,164.63
2018,1,15,15,0,209.0,142.0,0.5,18.3,216.0,177.3,133.79
2018,1,15,15,15,189.5,127.0,0.5,18.3,188.0,141.11,103.92
2018,1,15,15,30,170.0,112.0,0.5,18.3,160.0,111.91,80.32
2018,1,15,15,45,126.5,95.5,0.65,17.4,128.0,82.29,58.75
2018,1,15,16,0,83.0,79.0,0.8,16.5,96.0,58.46,42.67
2018,1,15,16,15,63.5,61.5,0.85,15.95,72.5,44.42,33.16
2018,1,15,16,30,44.0,44.0,0.9,15.4,49.0,32.27,21.91
2018,1,15,16,45,34.5,28.0,1.0,14.85,31.0,20.91,8.9
2018,1,15,17,0,25.0,12.0,1.1,14.3,13.0,9.44,0.0
2018,1,15,17,15,12.5,6.0,1.05,14.05,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,14.3,9.0,15.09,0.0
2018,1,16,7,45,5.0,17.5,0.45,14.65,17.5,17.52,6.09
2018,1,16,8,0,0.0,26.0,0.4,15.0,26.0,19.84,10.66
2018,1,16,8,15,0.0,37.0,0.5,15.25,37.0,28.29,18.19
2018,1,16,8,30,0.0,48.0,0.6,15.5,48.0,37.67,26.38
2018,1,16,8,45,47.0,74.5,0.65,15.8,88.0,121.16,98.88
2018,1,16,9,0,94.0,101.0,0.7,16.1,128.0,218.68,180.47
2018,1,16,9,15,122.0,122.5,0.8,16.65,162.5,272.36,223.72
2018,1,16,9,30,150.0,144.0,0.9,17.2,197.0,325.45,265.66
2018,1,16,9,45,171.5,155.5,1.05,17.7,222.0,356.76,289.93
2018,1,16,10,0,193.0,167.0,1.2,18.2,247.0,387.78,313.7
2018,1,16,10,15,223.0,179.5,1.2,18.45,278.0,450.77,361.05
2018,1,16,10,30,253.0,192.0,1.2,18.7,309.0,489.52,389.29
2018,1,16,10,45,192.5,194.5,1.15,18.95,286.0,403.32,321.49
2018,1,16,11,0,132.0,197.0,1.1,19.2,263.0,341.33,271.82
2018,1,16,11,15,171.0,207.5,1.05,19.3,295.5,383.77,305.1
2018,1,16,11,30,210.0,218.0,1.0,19.4,328.0,423.73,335.17
2018,1,16,11,45,194.0,225.0,0.95,19.5,328.0,408.0,321.72
2018,1,16,12,0,178.0,232.0,0.9,19.6,328.0,392.35,308.82
2018,1,16,12,15,116.0,225.0,0.9,19.65,287.5,323.64,254.88
2018,1,16,12,30,54.0,218.0,0.9,19.7,247.0,242.67,190.93
2018,1,16,12,45,213.0,204.0,0.85,19.75,316.5,373.76,295.63
2018,1,16,13,0,372.0,190.0,0.8,19.8,386.0,457.35,359.15
2018,1,16,13,15,331.5,197.0,0.9,19.85,368.0,416.63,327.03
2018,1,16,13,30,291.0,204.0,1.0,19.9,350.0,378.43,297.45
2018,1,16,13,45,195.0,194.5,1.1,19.9,290.5,285.71,225.34
2018,1,16,14,0,99.0,185.0,1.2,19.9,231.0,206.07,162.35
2018,1,16,14,15,145.0,176.5,1.15,19.75,239.0,219.61,172.76
2018,1,16,14,30,191.0,168.0,1.1,19.6,247.0,218.75,170.52
2018,1,16,14,45,120.5,145.0,1.05,19.4,193.5,161.83,125.1
2018,1,16,15,0,50.0,122.0,1.0,19.2,140.0,110.06,84.44
2018,1,16,15,15,68.5,115.0,1.0,19.2,136.5,103.83,78.36
2018,1,16,15,30,87.0,108.0,1.0,19.2,133.0,96.91,71.58
2018,1,16,15,45,93.0,94.0,0.85,18.25,117.0,78.6,56.8
2018,1,16,16,0,99.0,80.0,0.7,17.3,101.0,59.68,43.33
2018,1,16,16,15,78.0,63.0,0.7,16.8,77.0,45.53,34.06
2018,1,16,16,30,57.0,46.0,0.7,16.3,53.0,33.67,23.11
2018,1,16,16,45,39.5,29.5,0.75,15.8,33.5,21.97,10.27
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,10.23,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,31.0,7.0,0.7,12.85,8.0,0.0,0.0
2018,1,17,7,30,62.0,14.0,0.8,13.3,16.0,60.64,0.0
2018,1,17,7,45,114.0,29.0,0.9,13.75,40.0,164.5,106.91
2018,1,17,8,0,166.0,44.0,1.0,14.2,64.0,233.96,187.88
2018,1,17,8,15,204.5,59.0,1.05,14.65,94.0,289.12,237.55
2018,1,17,8,30,243.0,74.0,1.1,15.1,124.0,345.75,285.7
2018,1,17,8,45,260.0,89.0,1.15,15.5,153.5,382.97,316.33
2018,1,17,9,0,277.0,104.0,1.2,15.9,183.0,419.75,345.49
2018,1,17,9,15,319.5,115.5,1.2,16.4,219.0,475.37,388.49
2018,1,17,9,30,362.0,127.0,1.2,16.9,255.0,554.75,447.19
2018,1,17,9,45,384.5,137.0,1.25,17.4,285.5,588.12,470.36
2018,1,17,10,0,407.0,147.0,1.3,17.9,316.0,619.81,492.22
2018,1,17,10,15,417.5,156.5,1.25,18.3,340.5,637.01,502.37
2018,1,17,10,30,428.0,166.0,1.2,18.7,365.0,652.03,510.91
2018,1,17,10,45,445.5,171.5,1.15,19.1,387.5,666.89,519.48
2018,1,17,11,0,463.0,177.0,1.1,19.5,410.0,679.22,526.15
2018,1,17,11,15,489.5,175.5,0.95,19.85,428.5,689.39,530.62
2018,1,17,11,30,516.0,174.0,0.8,20.2,447.0,696.46,532.7
2018,1,17,11,45,551.5,166.0,0.7,20.5,461.5,700.96,533.9
2018,1,17,12,0,587.0,158.0,0.6,20.8,476.0,710.19,538.0
2018,1,17,12,15,468.5,189.0,0.6,21.0,443.0,612.91,467.21
2018,1,17,12,30,350.0,220.0,0.6,21.2,410.0,511.64,393.32
2018,1,17,12,45,415.5,202.5,0.65,21.45,425.0,540.06,415.25
2018,1,17,13,0,481.0,185.0,0.7,21.7,440.0,545.56,419.24
2018,1,17,13,15,503.0,173.5,0.85,21.75,433.5,521.36,402.22
2018,1,17,13,30,525.0,162.0,1.0,21.8,427.0,494.04,382.37
2018,1,17,13,45,559.5,145.5,1.15,21.9,416.5,465.8,360.89
2018,1,17,14,0,594.0,129.0,1.3,22.0,406.0,439.48,339.47
2018,1,17,14,15,572.0,124.5,1.25,21.85,378.0,387.66,297.45
2018,1,17,14,30,550.0,120.0,1.2,21.7,350.0,337.41,255.85
2018,1,17,14,45,491.0,119.0,1.1,21.6,311.5,275.06,204.75
2018,1,17,15,0,432.0,118.0,1.0,21.5,273.0,224.02,162.6
2018,1,17,15,15,414.5,106.0,1.0,21.5,241.0,179.54,124.87
2018,1,17,15,30,397.0,94.0,1.0,21.5,209.0,137.24,90.13
2018,1,17,15,45,377.5,81.0,0.75,20.3,176.5,96.34,60.06
2018,1,17,16,0,358.0,68.0,0.5,19.1,144.0,58.14,38.41
2018,1,17,16,15,281.5,57.0,0.55,18.55,108.0,42.54,31.27
2018,1,17,16,30,205.0,46.0,0.6,18.0,72.0,34.32,23.57
2018,1,17,16,45,132.0,31.0,0.65,17.45,45.0,23.26,11.68
2018,1,17,17,0,59.0,16.0,0.7,16.9,18.0,12.59,0.0
2018,1,17,17,15,29.5,8.0,0.7,16.7,9.0,6.29,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,27.0,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,54.0,14.0,1.1,12.5,16.0,54.22,0.0
2018,1,18,7,45,99.5,29.5,1.25,13.3,39.5,153.7,101.77
2018,1,18,8,0,145.0,45.0,1.4,14.1,63.0,217.36,174.95
2018,1,18,8,15,181.5,60.5,1.45,14.65,92.5,270.95,223.25
2018,1,18,8,30,218.0,76.0,1.5,15.2,122.0,325.88,270.22
2018,1,18,8,45,222.0,92.0,1.55,15.8,147.5,351.8,291.53
2018,1,18,9,0,226.0,108.0,1.6,16.4,173.0,376.79,311.17
2018,1,18,9,15,242.0,123.5,1.65,17.05,202.0,411.71,338.07
2018,1,18,9,30,258.0,139.0,1.7,17.7,231.0,445.8,363.48
2018,1,18,9,45,249.5,155.0,1.8,18.35,251.5,455.26,368.88
2018,1,18,10,0,241.0,171.0,1.9,19.0,272.0,463.28,373.16
2018,1,18,10,15,267.5,181.5,1.95,19.25,300.5,497.19,398.56
2018,1,18,10,30,294.0,192.0,2.0,19.5,329.0,529.67,422.35
2018,1,18,10,45,291.0,203.0,2.1,19.8,344.0,532.32,422.98
2018,1,18,11,0,288.0,214.0,2.2,20.1,359.0,533.6,422.83
2018,1,18,11,15,257.0,225.5,2.3,20.15,358.0,507.88,402.2
2018,1,18,11,30,226.0,237.0,2.4,20.2,357.0,460.85,365.9
2018,1,18,11,45,281.0,231.0,2.55,20.25,382.5,512.69,406.32
2018,1,18,12,0,336.0,225.0,2.7,20.3,408.0,539.64,427.43
2018,1,18,12,15,330.5,224.5,2.8,20.25,404.5,518.42,411.09
2018,1,18,12,30,325.0,224.0,2.9,20.2,401.0,496.52,394.38
2018,1,18,12,45,401.0,206.0,2.95,20.1,421.5,533.16,423.14
2018,1,18,13,0,477.0,188.0,3.0,20.0,442.0,546.29,433.63
2018,1,18,13,15,464.0,185.0,3.0,19.95,426.5,507.36,403.03
2018,1,18,13,30,451.0,182.0,3.0,19.9,411.0,468.43,372.23
2018,1,18,13,45,451.0,173.5,3.05,19.8,394.0,431.97,343.06
2018,1,18,14,0,451.0,165.0,3.1,19.7,377.0,394.73,312.53
2018,1,18,14,15,441.5,155.0,3.1,19.45,352.0,351.26,276.47
2018,1,18,14,30,432.0,145.0,3.1,19.2,327.0,308.38,240.07
2018,1,18,14,45,431.5,132.5,3.1,18.95,301.5,267.16,204.08
2018,1,18,15,0,431.0,120.0,3.1,18.7,276.0,225.86,167.4
2018,1,18,15,15,432.0,105.5,3.1,18.7,247.0,183.3,129.51
2018,1,18,15,30,433.0,91.0,3.1,18.7,218.0,140.78,92.91
2018,1,18,15,45,383.5,78.0,2.75,17.7,177.5,95.04,59.51
2018,1,18,16,0,334.0,65.0,2.4,16.7,137.0,55.77,36.97
2018,1,18,16,15,308.0,54.5,2.2,16.2,109.0,41.0,30.27
2018,1,18,16,30,282.0,44.0,2.0,15.7,81.0,33.35,23.03
2018,1,18,16,45,195.0,30.5,1.75,15.2,51.5,23.14,12.19
2018,1,18,17,0,108.0,17.0,1.5,14.7,22.0,13.38,0.0
2018,1,18,17,15,54.0,8.5,1.55,14.55,11.0,6.69,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.25,8.95,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.5,8.0,16.71,0.0
2018,1,19,7,45,7.0,15.0,1.75,10.0,15.5,17.63,7.11
2018,1,19,8,0,0.0,23.0,2.0,10.5,23.0,17.53,9.01
2018,1,19,8,15,0.0,34.5,2.1,10.85,34.5,26.35,16.9
2018,1,19,8,30,0.0,46.0,2.2,11.2,46.0,35.21,24.74
2018,1,19,8,45,0.0,66.0,2.3,11.5,66.0,54.84,41.79
2018,1,19,9,0,0.0,86.0,2.4,11.8,86.0,74.6,58.79
2018,1,19,9,15,40.5,114.5,2.45,12.05,129.0,159.88,133.09
2018,1,19,9,30,81.0,143.0,2.5,12.3,172.0,234.05,196.2
2018,1,19,9,45,337.5,129.0,2.5,12.55,268.0,531.8,443.15
2018,1,19,10,0,594.0,115.0,2.5,12.8,364.0,775.73,627.89
2018,1,19,10,15,717.5,97.0,2.55,13.0,419.0,872.27,694.91
2018,1,19,10,30,841.0,79.0,2.6,13.2,474.0,956.59,752.73
2018,1,19,10,45,852.5,80.5,2.65,13.35,497.5,958.24,751.98
2018,1,19,11,0,864.0,82.0,2.7,13.5,521.0,956.06,749.53
2018,1,19,11,15,871.5,83.0,2.75,13.6,537.0,945.59,741.58
2018,1,19,11,30,879.0,84.0,2.8,13.7,553.0,931.36,731.19
2018,1,19,11,45,883.0,85.0,2.85,13.85,562.0,910.25,715.95
2018,1,19,12,0,887.0,86.0,2.9,14.0,571.0,885.6,698.31
2018,1,19,12,15,888.5,85.0,2.95,13.95,571.5,844.28,669.23
2018,1,19,12,30,890.0,84.0,3.0,13.9,572.0,809.41,644.77
2018,1,19,12,45,888.5,83.5,3.1,13.9,565.0,769.92,616.85
2018,1,19,13,0,887.0,83.0,3.2,13.9,558.0,734.21,591.21
2018,1,19,13,15,879.0,82.5,3.25,13.8,542.5,684.59,552.68
2018,1,19,13,30,871.0,82.0,3.3,13.7,527.0,633.35,511.99
2018,1,19,13,45,859.0,81.0,3.3,13.6,504.0,577.99,466.8
2018,1,19,14,0,847.0,80.0,3.3,13.5,481.0,521.95,419.77
2018,1,19,14,15,829.5,78.5,3.3,13.35,451.5,462.52,368.76
2018,1,19,14,30,812.0,77.0,3.3,13.2,422.0,403.58,316.7
2018,1,19,14,45,787.0,74.5,3.3,13.0,386.5,341.97,261.42
2018,1,19,15,0,762.0,72.0,3.3,12.8,351.0,282.34,207.04
2018,1,19,15,15,723.5,69.5,3.3,12.8,310.5,222.07,152.96
2018,1,19,15,30,685.0,67.0,3.3,12.8,270.0,163.42,102.82
2018,1,19,15,45,517.0,69.5,2.9,12.05,209.5,103.67,62.87
2018,1,19,16,0,349.0,72.0,2.5,11.3,149.0,61.38,42.24
2018,1,19,16,15,342.5,58.5,2.25,10.65,119.5,44.04,33.74
2018,1,19,16,30,336.0,45.0,2.0,10.0,90.0,36.77,26.7
2018,1,19,16,45,239.0,32.5,1.7,9.4,58.5,24.76,14.27
2018,1,19,17,0,142.0,20.0,1.4,8.8,27.0,15.2,0.0
2018,1,19,17,15,71.0,10.0,1.45,8.65,13.5,7.87,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,7,15,96.5,9.0,2.7,6.25,12.5,7.08,0.0
2018,1,20,7,30,193.0,18.0,2.8,6.6,25.0,168.54,0.0
2018,1,20,7,45,334.5,27.0,2.9,6.95,61.0,367.42,262.76
2018,1,20,8,0,476.0,36.0,3.0,7.3,97.0,513.3,421.5
2018,1,20,8,15,567.5,41.5,3.2,7.9,142.0,604.21,502.48
2018,1,20,8,30,659.0,47.0,3.4,8.5,187.0,709.98,589.66
2018,1,20,8,45,709.0,51.0,3.55,9.15,231.5,775.85,641.94
2018,1,20,9,0,759.0,55.0,3.7,9.8,276.0,840.47,690.95
2018,1,20,9,15,792.0,57.5,3.75,10.25,317.0,884.76,722.8
2018,1,20,9,30,825.0,60.0,3.8,10.7,358.0,926.44,751.69
2018,1,20,9,45,847.0,61.5,3.85,11.2,394.0,952.84,768.5
2018,1,20,10,0,869.0,63.0,3.9,11.7,430.0,964.27,774.2
2018,1,20,10,15,882.5,65.0,3.9,12.05,460.0,975.92,780.21
2018,1,20,10,30,896.0,67.0,3.9,12.4,490.0,983.88,783.57
2018,1,20,10,45,905.5,68.5,3.9,12.7,513.5,983.42,781.17
2018,1,20,11,0,915.0,70.0,3.9,13.0,537.0,979.12,776.23
2018,1,20,11,15,921.0,70.5,3.9,13.15,553.0,966.31,765.85
2018,1,20,11,30,927.0,71.0,3.9,13.3,569.0,949.73,753.0
2018,1,20,11,45,929.0,72.0,3.95,13.5,577.0,926.45,735.68
2018,1,20,12,0,931.0,73.0,4.0,13.7,585.0,899.65,715.93
2018,1,20,12,15,925.0,74.5,4.0,13.75,584.0,863.4,689.49
2018,1,20,12,30,919.0,76.0,4.0,13.8,583.0,824.38,661.01
2018,1,20,12,45,909.5,78.5,4.0,13.85,574.5,781.28,629.4
2018,1,20,13,0,900.0,81.0,4.0,13.9,566.0,736.06,596.02
2018,1,20,13,15,890.5,80.5,4.0,13.85,549.5,685.76,556.38
2018,1,20,13,30,881.0,80.0,4.0,13.8,533.0,638.49,517.93
2018,1,20,13,45,869.5,79.0,4.0,13.8,510.5,582.91,472.06
2018,1,20,14,0,858.0,78.0,4.0,13.8,488.0,526.58,424.36
2018,1,20,14,15,844.0,76.0,3.95,13.6,459.0,467.63,373.44
2018,1,20,14,30,830.0,74.0,3.9,13.4,430.0,408.78,321.14
2018,1,20,14,45,808.0,71.5,3.8,13.2,394.5,347.12,265.41
2018,1,20,15,0,786.0,69.0,3.7,13.0,359.0,287.06,210.29
2018,1,20,15,15,753.5,65.5,3.7,13.0,319.0,225.73,154.84
2018,1,20,15,30,721.0,62.0,3.7,13.0,279.0,167.85,104.92
2018,1,20,15,45,675.5,57.5,3.05,12.05,236.0,111.68,63.34
2018,1,20,16,0,630.0,53.0,2.4,11.1,193.0,57.68,34.86
2018,1,20,16,15,557.0,46.5,2.1,10.3,150.0,38.81,29.16
2018,1,20,16,30,484.0,40.0,1.8,9.5,107.0,33.41,23.88
2018,1,20,16,45,342.5,30.5,1.5,8.7,69.0,25.3,15.12
2018,1,20,17,0,201.0,21.0,1.2,7.9,31.0,17.41,0.0
2018,1,20,17,15,100.5,10.5,1.2,7.7,15.5,8.26,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,8.0,0.45,5.85,9.0,6.29,0.0
2018,1,21,7,30,62.0,16.0,0.5,6.3,18.0,62.17,0.0
2018,1,21,7,45,133.0,31.0,0.5,6.75,45.0,205.6,147.72
2018,1,21,8,0,204.0,46.0,0.5,7.2,72.0,288.87,237.37
2018,1,21,8,15,332.0,54.5,0.45,7.95,117.0,415.54,344.17
2018,1,21,8,30,460.0,63.0,0.4,8.7,162.0,555.54,453.39
2018,1,21,8,45,486.0,72.0,0.35,9.45,196.5,600.74,485.89
2018,1,21,9,0,512.0,81.0,0.3,10.2,231.0,644.68,516.58
2018,1,21,9,15,551.5,89.0,0.4,11.2,271.5,699.07,554.88
2018,1,21,9,30,591.0,97.0,0.5,12.2,312.0,751.78,590.54
2018,1,21,9,45,713.0,83.5,0.6,13.15,368.0,857.02,661.5
2018,1,21,10,0,835.0,70.0,0.7,14.1,424.0,952.54,722.5
2018,1,21,10,15,848.5,72.0,0.75,14.55,453.5,964.3,727.34
2018,1,21,10,30,862.0,74.0,0.8,15.0,483.0,972.37,731.13
2018,1,21,10,45,870.0,76.0,0.85,15.4,506.0,971.22,729.15
2018,1,21,11,0,878.0,78.0,0.9,15.8,529.0,954.98,717.52
2018,1,21,11,15,883.5,79.0,1.0,16.0,544.5,942.88,710.41
2018,1,21,11,30,889.0,80.0,1.1,16.2,560.0,927.15,700.8
2018,1,21,11,45,890.0,82.0,1.2,16.35,568.5,904.97,687.0
2018,1,21,12,0,891.0,84.0,1.3,16.5,577.0,879.42,670.88
2018,1,21,12,15,891.5,83.5,1.35,16.55,577.5,847.29,649.71
2018,1,21,12,30,892.0,83.0,1.4,16.6,578.0,812.15,626.38
2018,1,21,12,45,888.5,83.0,1.5,16.65,570.5,771.66,599.62
2018,1,21,13,0,885.0,83.0,1.6,16.7,563.0,728.74,570.73
2018,1,21,13,15,866.5,84.5,1.6,16.6,544.0,680.74,534.64
2018,1,21,13,30,848.0,86.0,1.6,16.5,525.0,625.65,492.62
2018,1,21,13,45,819.5,87.0,1.65,16.35,496.5,564.02,444.97
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,503.4,396.61
2018,1,21,14,15,716.5,95.0,1.7,16.0,424.0,428.87,336.24
2018,1,21,14,30,642.0,102.0,1.7,15.8,380.0,360.57,279.71
2018,1,21,14,45,601.5,101.0,1.65,15.6,344.5,303.75,230.89
2018,1,21,15,0,561.0,100.0,1.6,15.4,309.0,250.9,184.86
2018,1,21,15,15,563.0,87.5,1.6,15.4,278.0,202.0,140.82
2018,1,21,15,30,565.0,75.0,1.6,15.4,247.0,152.76,97.95
2018,1,21,15,45,515.0,68.5,1.2,14.25,207.0,103.45,61.95
2018,1,21,16,0,465.0,62.0,0.8,13.1,167.0,60.44,39.13
2018,1,21,16,15,428.0,52.5,0.8,12.7,132.5,42.56,32.25
2018,1,21,16,30,391.0,43.0,0.8,12.3,98.0,35.28,25.32
2018,1,21,16,45,287.0,32.0,0.85,11.95,64.5,26.29,16.01
2018,1,21,17,0,183.0,21.0,0.9,11.6,31.0,17.31,0.0
2018,1,21,17,15,91.5,10.5,0.85,11.6,15.5,8.26,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
