Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,15,19.0,3.0,0.7,5.5,2.5,0.0,0.0
2018,3,4,6,30,38.0,6.0,0.7,5.8,5.0,0.0,0.0
2018,3,4,6,45,163.0,18.5,0.7,6.15,30.5,126.13,0.0
2018,3,4,7,0,288.0,31.0,0.7,6.5,56.0,294.47,214.18
2018,3,4,7,15,422.0,40.0,0.8,6.9,104.0,424.15,348.01
2018,3,4,7,30,556.0,49.0,0.9,7.3,152.0,562.37,462.53
2018,3,4,7,45,640.0,53.0,1.0,7.75,206.5,659.7,539.58
2018,3,4,8,0,724.0,57.0,1.1,8.2,261.0,753.99,610.6
2018,3,4,8,15,769.0,61.0,1.2,8.75,314.5,822.3,659.23
2018,3,4,8,30,814.0,65.0,1.3,9.3,368.0,889.86,705.55
2018,3,4,8,45,844.5,67.0,1.4,9.8,418.0,939.37,737.85
2018,3,4,9,0,875.0,69.0,1.5,10.3,468.0,974.8,759.88
2018,3,4,9,15,892.0,72.0,1.55,10.8,513.0,1006.53,778.39
2018,3,4,9,30,909.0,75.0,1.6,11.3,558.0,1034.88,794.43
2018,3,4,9,45,920.5,78.0,1.6,11.75,597.0,1053.92,803.5
2018,3,4,10,0,932.0,81.0,1.6,12.2,636.0,1069.0,810.11
2018,3,4,10,15,943.0,82.5,1.65,12.55,669.5,1077.57,813.75
2018,3,4,10,30,954.0,84.0,1.7,12.9,703.0,1081.93,814.88
2018,3,4,10,45,961.5,85.0,1.7,13.3,728.5,1077.84,809.73
2018,3,4,11,0,969.0,86.0,1.7,13.7,754.0,1069.45,802.1
2018,3,4,11,15,972.0,86.5,1.75,13.9,770.5,1051.79,790.03
2018,3,4,11,30,975.0,87.0,1.8,14.1,787.0,1030.02,775.47
2018,3,4,11,45,976.5,87.5,1.8,14.35,795.5,1002.81,756.56
2018,3,4,12,0,978.0,88.0,1.8,14.6,804.0,971.73,735.2
2018,3,4,12,15,975.0,89.5,1.9,14.7,804.0,934.12,711.11
2018,3,4,12,30,972.0,91.0,2.0,14.8,804.0,893.17,684.49
2018,3,4,12,45,965.5,92.5,2.05,14.9,795.0,846.4,652.98
2018,3,4,13,0,959.0,94.0,2.1,15.0,786.0,797.0,619.29
2018,3,4,13,15,955.5,93.5,2.1,15.05,770.5,745.36,580.85
2018,3,4,13,30,952.0,93.0,2.1,15.1,755.0,691.37,539.49
2018,3,4,13,45,947.0,91.5,2.15,15.1,731.5,633.5,494.38
2018,3,4,14,0,942.0,90.0,2.2,15.1,708.0,573.95,446.36
2018,3,4,14,15,932.0,89.0,2.25,14.95,677.0,511.11,394.28
2018,3,4,14,30,922.0,88.0,2.3,14.8,646.0,447.65,339.82
2018,3,4,14,45,907.5,86.0,2.3,14.7,607.0,381.52,281.53
2018,3,4,15,0,893.0,84.0,2.3,14.6,568.0,315.91,222.74
2018,3,4,15,15,873.5,81.0,2.3,14.6,523.5,245.92,161.33
2018,3,4,15,30,854.0,78.0,2.3,14.6,479.0,180.28,107.57
2018,3,4,15,45,825.5,75.0,2.2,14.05,430.0,116.11,65.98
2018,3,4,16,0,797.0,72.0,2.1,13.5,381.0,64.59,52.11
2018,3,4,16,15,756.5,68.0,1.85,12.65,329.0,61.09,49.32
2018,3,4,16,30,716.0,64.0,1.6,11.8,277.0,57.62,46.41
2018,3,4,16,45,654.0,58.0,1.35,10.95,224.5,48.23,38.02
2018,3,4,17,0,592.0,52.0,1.1,10.1,172.0,43.3,33.44
2018,3,4,17,15,465.5,43.5,1.1,9.45,121.0,36.01,26.45
2018,3,4,17,30,339.0,35.0,1.1,8.8,70.0,28.98,18.85
2018,3,4,17,45,201.0,22.0,1.1,8.2,39.5,18.23,0.0
2018,3,4,18,0,63.0,9.0,1.1,7.6,9.0,7.08,0.0
2018,3,4,18,15,31.5,4.5,1.1,7.65,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.2,2.85,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.3,3.9,6.0,0.0,0.0
2018,3,5,6,45,190.0,20.0,1.45,4.9,34.5,145.82,0.0
2018,3,5,7,0,335.0,33.0,1.6,5.9,63.0,331.44,251.64
2018,3,5,7,15,461.5,41.5,1.7,6.75,112.5,456.5,378.21
2018,3,5,7,30,588.0,50.0,1.8,7.6,162.0,589.78,489.42
2018,3,5,7,45,659.5,55.0,1.95,8.45,216.0,679.06,560.84
2018,3,5,8,0,731.0,60.0,2.1,9.3,270.0,763.93,625.27
2018,3,5,8,15,771.5,64.0,2.05,10.15,322.5,828.46,669.79
2018,3,5,8,30,812.0,68.0,2.0,11.0,375.0,891.87,711.25
2018,3,5,8,45,839.0,71.5,1.95,11.9,424.5,939.98,739.91
2018,3,5,9,0,866.0,75.0,1.9,12.8,474.0,985.55,765.82
2018,3,5,9,15,888.0,77.0,1.8,13.5,520.5,1009.01,775.78
2018,3,5,9,30,910.0,79.0,1.7,14.2,567.0,1040.92,791.3
2018,3,5,9,45,926.5,80.0,1.55,14.9,607.0,1062.37,798.54
2018,3,5,10,0,943.0,81.0,1.4,15.6,647.0,1079.96,803.08
2018,3,5,10,15,953.0,83.0,1.35,16.0,680.5,1088.04,804.26
2018,3,5,10,30,963.0,85.0,1.3,16.4,714.0,1091.84,802.98
2018,3,5,10,45,969.5,85.0,1.25,16.85,738.5,1085.37,795.28
2018,3,5,11,0,976.0,85.0,1.2,17.3,763.0,1074.63,785.25
2018,3,5,11,15,978.5,86.0,1.2,17.6,779.5,1056.87,772.5
2018,3,5,11,30,981.0,87.0,1.2,17.9,796.0,1034.97,757.38
2018,3,5,11,45,983.0,87.5,1.15,18.15,805.0,1007.98,738.41
2018,3,5,12,0,985.0,88.0,1.1,18.4,814.0,977.06,717.1
2018,3,5,12,15,985.5,88.0,1.05,18.55,815.0,940.52,692.56
2018,3,5,12,30,986.0,88.0,1.0,18.7,816.0,900.42,665.76
2018,3,5,12,45,985.0,87.0,1.0,18.85,808.0,854.77,636.06
2018,3,5,13,0,984.0,86.0,1.0,19.0,800.0,806.07,604.1
2018,3,5,13,15,978.5,85.5,1.0,19.05,783.0,751.97,566.16
2018,3,5,13,30,973.0,85.0,1.0,19.1,766.0,695.66,525.16
2018,3,5,13,45,964.0,84.5,1.0,19.1,740.5,635.4,480.1
2018,3,5,14,0,955.0,84.0,1.0,19.1,715.0,573.83,432.46
2018,3,5,14,15,944.5,83.0,1.0,19.0,683.0,510.1,381.59
2018,3,5,14,30,934.0,82.0,1.0,18.9,651.0,445.79,328.35
2018,3,5,14,45,919.0,80.5,1.0,18.8,612.0,379.28,271.8
2018,3,5,15,0,904.0,79.0,1.0,18.7,573.0,313.32,214.62
2018,3,5,15,15,864.5,77.5,1.0,18.7,519.5,239.62,152.9
2018,3,5,15,30,825.0,76.0,1.0,18.7,466.0,173.08,100.84
2018,3,5,15,45,797.5,72.0,0.95,18.15,417.5,110.19,61.24
2018,3,5,16,0,770.0,68.0,0.9,17.6,369.0,61.11,48.17
2018,3,5,16,15,697.0,67.5,0.85,16.75,312.0,59.81,47.37
2018,3,5,16,30,624.0,67.0,0.8,15.9,255.0,54.24,42.66
2018,3,5,16,45,557.0,61.5,0.8,15.05,206.0,49.83,38.82
2018,3,5,17,0,490.0,56.0,0.8,14.2,157.0,45.55,34.88
2018,3,5,17,15,379.5,46.0,0.85,13.55,110.5,37.44,27.29
2018,3,5,17,30,269.0,36.0,0.9,12.9,64.0,27.47,17.43
2018,3,5,17,45,175.0,22.5,0.95,12.25,37.0,17.14,0.0
2018,3,5,18,0,81.0,9.0,1.0,11.6,10.0,7.08,0.0
2018,3,5,18,15,40.5,4.5,1.05,11.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,6,15,21.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,3,6,6,30,42.0,6.0,1.1,8.7,6.0,4.72,0.0
2018,3,6,6,45,114.0,19.5,1.1,9.45,28.5,127.67,0.0
2018,3,6,7,0,186.0,33.0,1.1,10.2,51.0,223.63,170.6
2018,3,6,7,15,242.0,48.5,1.25,11.0,86.5,291.74,240.68
2018,3,6,7,30,298.0,64.0,1.4,11.8,122.0,365.0,304.71
2018,3,6,7,45,408.0,73.0,1.6,12.6,177.5,479.0,398.57
2018,3,6,8,0,518.0,82.0,1.8,13.4,233.0,608.4,499.14
2018,3,6,8,15,599.0,85.0,2.0,14.3,290.5,703.04,568.81
2018,3,6,8,30,680.0,88.0,2.2,15.2,348.0,799.02,636.92
2018,3,6,8,45,683.5,98.5,2.4,16.15,388.5,829.99,656.05
2018,3,6,9,0,687.0,109.0,2.6,17.1,429.0,857.89,673.09
2018,3,6,9,15,621.0,137.0,2.75,17.75,447.0,832.72,652.56
2018,3,6,9,30,555.0,165.0,2.9,18.4,465.0,791.82,621.19
2018,3,6,9,45,724.5,128.5,3.1,19.05,549.0,935.32,721.02
2018,3,6,10,0,894.0,92.0,3.3,19.7,633.0,1043.0,791.48
2018,3,6,10,15,924.0,88.0,3.35,20.05,672.5,1064.09,802.45
2018,3,6,10,30,954.0,84.0,3.4,20.4,712.0,1081.01,811.51
2018,3,6,10,45,959.5,84.5,3.45,20.75,736.0,1074.18,804.97
2018,3,6,11,0,965.0,85.0,3.5,21.1,760.0,1063.13,796.02
2018,3,6,11,15,968.5,86.0,3.45,21.35,777.0,1046.48,783.06
2018,3,6,11,30,972.0,87.0,3.4,21.6,794.0,1025.68,767.56
2018,3,6,11,45,877.0,126.0,3.4,21.85,769.5,962.88,724.36
2018,3,6,12,0,782.0,165.0,3.4,22.1,745.0,893.54,676.62
2018,3,6,12,15,761.0,173.0,3.3,22.25,738.0,850.82,646.58
2018,3,6,12,30,740.0,181.0,3.2,22.4,731.0,806.29,613.99
2018,3,6,12,45,719.5,187.0,3.15,22.55,717.0,758.85,579.05
2018,3,6,13,0,699.0,193.0,3.1,22.7,703.0,710.4,542.97
2018,3,6,13,15,726.5,177.0,2.9,22.7,697.5,674.31,515.63
2018,3,6,13,30,754.0,161.0,2.7,22.7,692.0,633.68,484.21
2018,3,6,13,45,809.0,135.5,2.55,22.7,688.0,594.95,453.56
2018,3,6,14,0,864.0,110.0,2.4,22.7,684.0,550.81,417.39
2018,3,6,14,15,815.0,115.5,2.2,22.55,637.5,478.83,359.58
2018,3,6,14,30,766.0,121.0,2.0,22.4,591.0,410.83,303.84
2018,3,6,14,45,805.0,102.0,1.85,22.25,569.0,356.36,255.73
2018,3,6,15,0,844.0,83.0,1.7,22.1,547.0,296.25,201.81
2018,3,6,15,15,840.0,78.5,1.7,22.1,510.0,233.84,147.94
2018,3,6,15,30,836.0,74.0,1.7,22.1,473.0,171.37,98.04
2018,3,6,15,45,819.5,70.5,1.3,21.35,428.5,108.96,59.36
2018,3,6,16,0,803.0,67.0,0.9,20.6,384.0,60.9,47.38
2018,3,6,16,15,730.0,66.0,0.75,19.7,324.5,59.11,46.18
2018,3,6,16,30,657.0,65.0,0.6,18.8,265.0,53.16,41.21
2018,3,6,16,45,526.5,63.5,0.5,17.85,205.0,50.98,39.39
2018,3,6,17,0,396.0,62.0,0.4,16.9,145.0,46.98,35.78
2018,3,6,17,15,335.0,49.0,0.45,16.25,105.5,37.31,26.91
2018,3,6,17,30,274.0,36.0,0.5,15.6,66.0,27.51,17.42
2018,3,6,17,45,158.5,22.5,0.55,14.9,37.5,17.11,0.0
2018,3,6,18,0,43.0,9.0,0.6,14.2,9.0,7.08,0.0
2018,3,6,18,15,21.5,4.5,0.6,14.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.2,13.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.5,1.15,10.6,1.5,0.0,0.0
2018,3,7,6,30,9.0,3.0,1.1,10.8,3.0,8.11,0.0
2018,3,7,6,45,4.5,10.0,1.05,11.0,10.0,10.93,0.0
2018,3,7,7,0,0.0,17.0,1.0,11.2,17.0,12.93,4.67
2018,3,7,7,15,0.0,26.5,1.05,11.85,26.5,20.2,11.48
2018,3,7,7,30,0.0,36.0,1.1,12.5,36.0,27.49,17.97
2018,3,7,7,45,1.5,50.5,1.2,13.2,51.0,39.94,28.84
2018,3,7,8,0,3.0,65.0,1.3,13.9,66.0,53.4,40.41
2018,3,7,8,15,11.0,66.5,1.5,14.6,70.5,61.16,47.25
2018,3,7,8,30,19.0,68.0,1.7,15.3,75.0,76.35,60.27
2018,3,7,8,45,9.5,72.0,1.9,16.0,75.5,64.51,49.5
2018,3,7,9,0,0.0,76.0,2.1,16.7,76.0,58.37,43.59
2018,3,7,9,15,12.5,126.5,2.3,17.55,133.5,115.22,90.99
2018,3,7,9,30,25.0,177.0,2.5,18.4,191.0,193.43,154.32
2018,3,7,9,45,186.0,209.5,2.65,19.2,322.5,415.05,333.3
2018,3,7,10,0,347.0,242.0,2.8,20.0,454.0,639.29,502.04
2018,3,7,10,15,427.5,235.0,2.85,20.5,509.5,733.34,568.03
2018,3,7,10,30,508.0,228.0,2.9,21.0,565.0,800.5,614.67
2018,3,7,10,45,600.0,206.0,2.95,21.5,618.0,867.74,660.93
2018,3,7,11,0,692.0,184.0,3.0,22.0,671.0,923.25,696.97
2018,3,7,11,15,825.0,135.5,3.05,22.25,729.5,974.21,729.91
2018,3,7,11,30,958.0,87.0,3.1,22.5,788.0,1011.62,753.53
2018,3,7,11,45,960.5,87.0,3.15,22.8,797.0,985.02,734.61
2018,3,7,12,0,963.0,87.0,3.2,23.1,806.0,954.58,713.72
2018,3,7,12,15,964.0,87.0,3.2,23.2,807.0,919.11,689.66
2018,3,7,12,30,965.0,87.0,3.2,23.3,808.0,880.13,663.18
2018,3,7,12,45,965.5,85.5,3.2,23.4,800.5,835.9,632.98
2018,3,7,13,0,966.0,84.0,3.2,23.5,793.0,788.57,600.44
2018,3,7,13,15,963.0,83.0,3.15,23.45,777.5,736.46,562.07
2018,3,7,13,30,960.0,82.0,3.1,23.4,762.0,681.97,520.7
2018,3,7,13,45,954.0,81.0,3.05,23.35,738.0,623.61,475.32
2018,3,7,14,0,948.0,80.0,3.0,23.3,714.0,563.67,427.33
2018,3,7,14,15,938.0,78.5,2.9,23.1,682.0,500.14,375.22
2018,3,7,14,30,928.0,77.0,2.8,22.9,650.0,436.03,321.0
2018,3,7,14,45,914.5,76.0,2.75,22.7,612.0,370.87,264.67
2018,3,7,15,0,901.0,75.0,2.7,22.5,574.0,306.09,207.89
2018,3,7,15,15,882.5,72.5,2.7,22.5,529.5,239.75,151.0
2018,3,7,15,30,864.0,70.0,2.7,22.5,485.0,175.01,99.93
2018,3,7,15,45,838.0,67.5,2.4,21.6,436.5,106.26,57.22
2018,3,7,16,0,812.0,65.0,2.1,20.7,388.0,59.56,46.22
2018,3,7,16,15,774.0,61.0,1.9,19.55,336.0,55.9,43.41
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,52.24,40.46
2018,3,7,16,45,672.0,53.0,1.45,17.25,231.0,48.3,37.12
2018,3,7,17,0,608.0,49.0,1.2,16.1,178.0,41.04,30.68
2018,3,7,17,15,502.5,41.5,1.25,15.3,128.5,34.54,24.63
2018,3,7,17,30,397.0,34.0,1.3,14.5,79.0,28.25,18.25
2018,3,7,17,45,232.5,21.5,1.35,13.75,44.5,17.72,0.77
2018,3,7,18,0,68.0,9.0,1.4,13.0,10.0,7.08,0.0
2018,3,7,18,15,34.0,4.5,1.35,12.8,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,15.0,4.0,0.5,13.1,4.0,0.0,0.0
2018,3,8,6,30,30.0,8.0,0.4,13.6,8.0,25.47,0.0
2018,3,8,6,45,86.5,23.0,0.35,14.05,30.5,106.72,0.0
2018,3,8,7,0,143.0,38.0,0.3,14.5,53.0,180.89,139.37
2018,3,8,7,15,195.5,54.5,0.3,14.95,87.5,244.86,198.65
2018,3,8,7,30,248.0,71.0,0.3,15.4,122.0,332.68,271.16
2018,3,8,7,45,292.0,87.5,0.3,15.9,163.5,398.54,323.59
2018,3,8,8,0,336.0,104.0,0.3,16.4,205.0,466.47,375.29
2018,3,8,8,15,344.0,123.0,0.5,16.95,242.5,505.66,404.44
2018,3,8,8,30,352.0,142.0,0.7,17.5,280.0,520.41,415.49
2018,3,8,8,45,372.0,158.5,0.9,18.05,321.0,588.52,464.7
2018,3,8,9,0,392.0,175.0,1.1,18.6,362.0,632.41,495.31
2018,3,8,9,15,492.5,166.5,1.25,19.1,423.5,726.8,563.28
2018,3,8,9,30,593.0,158.0,1.4,19.6,485.0,831.58,634.27
2018,3,8,9,45,669.0,146.0,1.55,20.05,538.5,898.11,677.28
2018,3,8,10,0,745.0,134.0,1.7,20.5,592.0,960.5,717.25
2018,3,8,10,15,814.0,117.0,1.8,20.8,641.0,998.53,740.56
2018,3,8,10,30,883.0,100.0,1.9,21.1,690.0,1026.7,757.65
2018,3,8,10,45,906.0,96.0,2.0,21.45,720.0,1032.63,760.37
2018,3,8,11,0,929.0,92.0,2.1,21.8,750.0,1034.21,760.65
2018,3,8,11,15,935.0,92.0,2.2,22.05,767.5,1019.25,750.68
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1000.21,738.27
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,974.21,721.33
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,944.36,701.86
2018,3,8,12,15,949.5,90.0,2.6,22.8,803.5,908.82,679.15
2018,3,8,12,30,950.0,90.0,2.7,22.8,804.0,869.87,653.94
2018,3,8,12,45,949.0,89.5,2.75,22.85,796.5,825.99,624.62
2018,3,8,13,0,948.0,89.0,2.8,22.9,789.0,779.18,592.98
2018,3,8,13,15,945.0,88.0,2.8,22.8,773.5,727.78,555.29
2018,3,8,13,30,942.0,87.0,2.8,22.7,758.0,674.06,514.86
2018,3,8,13,45,936.0,86.0,2.75,22.65,734.5,616.52,470.11
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,557.44,422.81
2018,3,8,14,15,921.0,84.0,2.65,22.4,680.0,495.71,372.19
2018,3,8,14,30,912.0,83.0,2.6,22.2,649.0,433.29,319.37
2018,3,8,14,45,897.5,81.5,2.55,22.0,610.5,368.22,263.19
2018,3,8,15,0,883.0,80.0,2.5,21.8,572.0,303.69,206.74
2018,3,8,15,15,864.0,78.0,2.5,21.8,528.5,238.67,151.05
2018,3,8,15,30,845.0,76.0,2.5,21.8,485.0,170.72,97.6
2018,3,8,15,45,819.5,72.5,2.25,21.1,436.5,107.08,59.13
2018,3,8,16,0,794.0,69.0,2.0,20.4,388.0,62.23,48.58
2018,3,8,16,15,759.5,65.0,1.75,19.5,337.5,58.75,45.89
2018,3,8,16,30,725.0,61.0,1.5,18.6,287.0,55.26,43.07
2018,3,8,16,45,621.0,60.5,1.25,17.65,229.0,49.67,38.28
2018,3,8,17,0,517.0,60.0,1.0,16.7,171.0,48.8,37.44
2018,3,8,17,15,338.0,50.5,1.0,15.95,115.0,38.41,27.96
2018,3,8,17,30,159.0,41.0,1.0,15.2,59.0,30.57,20.27
2018,3,8,17,45,126.5,26.0,1.0,14.45,36.0,19.59,3.38
2018,3,8,18,0,94.0,11.0,1.0,13.7,13.0,8.65,0.0
2018,3,8,18,15,47.0,5.5,1.0,13.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,42.5,5.0,0.75,11.45,5.5,0.0,0.0
2018,3,9,6,30,85.0,10.0,0.9,11.9,11.0,62.18,0.0
2018,3,9,6,45,237.0,21.5,1.05,12.3,43.5,220.48,47.41
2018,3,9,7,0,389.0,33.0,1.2,12.7,76.0,372.54,293.68
2018,3,9,7,15,486.0,40.5,1.1,13.35,123.5,474.0,383.7
2018,3,9,7,30,583.0,48.0,1.0,14.0,171.0,582.34,469.25
2018,3,9,7,45,339.0,54.5,0.95,14.7,130.5,402.07,330.84
2018,3,9,8,0,95.0,61.0,0.9,15.4,90.0,167.4,138.19
2018,3,9,8,15,48.5,84.5,1.0,16.05,99.5,121.88,99.26
2018,3,9,8,30,2.0,108.0,1.1,16.7,109.0,91.22,71.31
2018,3,9,8,45,11.5,129.0,1.25,17.35,134.5,119.46,94.79
2018,3,9,9,0,21.0,150.0,1.4,18.0,160.0,147.96,117.93
2018,3,9,9,15,67.0,187.5,1.5,18.4,224.0,250.34,201.29
2018,3,9,9,30,113.0,225.0,1.6,18.8,288.0,361.4,287.95
2018,3,9,9,45,123.0,243.5,1.75,19.25,316.0,389.48,308.07
2018,3,9,10,0,133.0,262.0,1.9,19.7,344.0,416.73,327.82
2018,3,9,10,15,215.5,269.5,1.85,19.9,411.0,504.39,394.61
2018,3,9,10,30,298.0,277.0,1.8,20.1,478.0,615.05,474.98
2018,3,9,10,45,388.0,271.5,1.8,20.35,542.5,690.73,528.8
2018,3,9,11,0,478.0,266.0,1.8,20.6,607.0,786.21,594.5
2018,3,9,11,15,609.0,222.0,1.85,20.75,666.5,860.49,646.53
2018,3,9,11,30,740.0,178.0,1.9,20.9,726.0,921.04,686.97
2018,3,9,11,45,783.0,162.5,2.0,21.1,748.5,918.47,684.79
2018,3,9,12,0,826.0,147.0,2.1,21.3,771.0,904.21,675.57
2018,3,9,12,15,681.0,207.5,2.2,21.35,722.0,812.65,612.83
2018,3,9,12,30,536.0,268.0,2.3,21.4,673.0,712.02,540.62
2018,3,9,12,45,482.5,285.0,2.35,21.45,647.0,656.02,500.2
2018,3,9,13,0,429.0,302.0,2.4,21.5,621.0,601.96,460.25
2018,3,9,13,15,447.0,289.0,2.4,21.35,615.0,573.86,439.95
2018,3,9,13,30,465.0,276.0,2.4,21.2,609.0,543.01,416.88
2018,3,9,13,45,456.5,270.0,2.4,21.0,588.0,500.03,384.07
2018,3,9,14,0,448.0,264.0,2.4,20.8,567.0,457.06,350.56
2018,3,9,14,15,402.5,262.5,2.35,20.55,525.5,395.61,302.57
2018,3,9,14,30,357.0,261.0,2.3,20.3,484.0,345.74,262.93
2018,3,9,14,45,287.0,256.0,2.25,20.1,428.5,290.19,219.35
2018,3,9,15,0,217.0,251.0,2.2,19.9,373.0,241.72,181.99
2018,3,9,15,15,205.0,231.0,2.2,19.9,339.0,205.86,153.19
2018,3,9,15,30,193.0,211.0,2.2,19.9,305.0,171.97,126.99
2018,3,9,15,45,204.5,188.5,2.1,19.2,279.5,140.18,104.52
2018,3,9,16,0,216.0,166.0,2.0,18.5,254.0,110.83,90.95
2018,3,9,16,15,184.0,146.0,1.8,17.75,214.0,100.78,82.77
2018,3,9,16,30,152.0,126.0,1.6,17.0,174.0,87.73,71.75
2018,3,9,16,45,121.5,104.5,1.45,16.25,138.5,73.6,59.53
2018,3,9,17,0,91.0,83.0,1.3,15.5,103.0,59.2,46.77
2018,3,9,17,15,67.5,63.0,1.2,15.0,75.5,45.49,34.29
2018,3,9,17,30,44.0,43.0,1.1,14.5,48.0,31.55,21.28
2018,3,9,17,45,30.5,26.5,1.05,13.95,29.0,19.67,4.98
2018,3,9,18,0,17.0,10.0,1.0,13.4,10.0,7.87,0.0
2018,3,9,18,15,8.5,5.0,0.95,13.25,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.35,11.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.5,2.0,1.57,0.0
2018,3,10,6,45,0.0,5.5,0.2,11.7,5.5,4.16,0.0
2018,3,10,7,0,0.0,9.0,0.1,11.9,9.0,6.82,0.0
2018,3,10,7,15,0.0,12.5,0.25,12.1,12.5,9.48,2.47
2018,3,10,7,30,0.0,16.0,0.4,12.3,16.0,12.15,4.87
2018,3,10,7,45,0.0,40.0,0.55,12.55,40.0,30.54,20.85
2018,3,10,8,0,0.0,64.0,0.7,12.8,64.0,49.24,36.92
2018,3,10,8,15,1.0,93.0,0.85,13.05,93.5,77.07,60.58
2018,3,10,8,30,2.0,122.0,1.0,13.3,123.0,105.43,84.28
2018,3,10,8,45,1.5,102.0,1.1,13.55,102.5,82.93,65.02
2018,3,10,9,0,1.0,82.0,1.2,13.8,82.0,64.03,48.87
2018,3,10,9,15,0.5,72.5,1.3,14.15,72.5,56.2,42.06
2018,3,10,9,30,0.0,63.0,1.4,14.5,63.0,48.37,35.29
2018,3,10,9,45,0.0,55.5,1.5,14.85,55.5,42.61,30.31
2018,3,10,10,0,0.0,48.0,1.6,15.2,48.0,36.85,25.36
2018,3,10,10,15,1.5,85.0,1.7,15.4,86.0,67.04,50.49
2018,3,10,10,30,3.0,122.0,1.8,15.6,124.0,98.85,76.58
2018,3,10,10,45,4.5,148.5,1.9,15.8,151.5,122.66,95.85
2018,3,10,11,0,6.0,175.0,2.0,16.0,179.0,146.56,115.02
2018,3,10,11,15,3.0,136.0,2.05,16.25,138.0,109.97,85.02
2018,3,10,11,30,0.0,97.0,2.1,16.5,97.0,75.08,56.36
2018,3,10,11,45,1.0,124.5,2.15,16.7,125.5,98.24,75.25
2018,3,10,12,0,2.0,152.0,2.2,16.9,154.0,121.49,94.0
2018,3,10,12,15,4.0,174.0,2.15,16.95,177.5,140.97,109.68
2018,3,10,12,30,6.0,196.0,2.1,17.0,201.0,160.19,125.05
2018,3,10,12,45,3.0,158.5,2.0,17.1,161.0,126.5,97.86
2018,3,10,13,0,0.0,121.0,1.9,17.2,121.0,93.97,71.54
2018,3,10,13,15,0.0,110.0,1.85,17.05,110.0,85.19,64.53
2018,3,10,13,30,0.0,99.0,1.8,16.9,99.0,76.51,57.55
2018,3,10,13,45,0.0,91.5,1.75,16.75,91.5,70.63,52.85
2018,3,10,14,0,0.0,84.0,1.7,16.6,84.0,64.77,48.15
2018,3,10,14,15,0.0,90.0,1.7,16.5,90.0,69.4,52.08
2018,3,10,14,30,0.0,96.0,1.7,16.4,96.0,73.99,56.0
2018,3,10,14,45,0.0,94.5,1.65,16.25,94.5,72.78,55.16
2018,3,10,15,0,0.0,93.0,1.6,16.1,93.0,71.56,54.33
2018,3,10,15,15,0.0,95.5,1.6,16.1,95.5,73.28,55.91
2018,3,10,15,30,0.0,98.0,1.6,16.1,98.0,74.83,57.38
2018,3,10,15,45,0.0,91.0,1.35,15.75,91.0,69.41,53.09
2018,3,10,16,0,0.0,84.0,1.1,15.4,84.0,64.03,51.19
2018,3,10,16,15,0.0,70.5,0.95,15.1,70.5,54.09,42.61
2018,3,10,16,30,0.0,57.0,0.8,14.8,57.0,43.65,33.46
2018,3,10,16,45,0.0,34.5,0.65,14.5,34.5,26.31,18.0
2018,3,10,17,0,0.0,12.0,0.5,14.2,12.0,9.1,2.52
2018,3,10,17,15,0.0,9.5,0.5,14.0,9.5,7.2,0.74
2018,3,10,17,30,0.0,7.0,0.5,13.8,7.0,5.3,0.0
2018,3,10,17,45,5.0,5.0,0.5,13.65,5.0,3.92,0.0
2018,3,10,18,0,10.0,3.0,0.5,13.5,3.0,2.36,0.0
2018,3,10,18,15,5.0,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,41.5,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,83.0,12.0,1.5,10.6,14.0,62.47,0.0
2018,3,11,6,45,208.0,25.5,1.5,10.85,46.5,208.97,107.52
2018,3,11,7,0,333.0,39.0,1.5,11.1,79.0,336.79,272.38
2018,3,11,7,15,400.0,46.5,1.5,11.6,118.0,413.99,342.5
2018,3,11,7,30,467.0,54.0,1.5,12.1,157.0,494.67,409.57
2018,3,11,7,45,233.5,75.5,1.5,12.6,127.0,306.97,258.27
2018,3,11,8,0,0.0,97.0,1.5,13.1,97.0,83.43,65.61
2018,3,11,8,15,16.0,124.0,1.45,13.85,130.5,124.16,100.7
2018,3,11,8,30,32.0,151.0,1.4,14.6,164.0,183.17,149.56
2018,3,11,8,45,99.0,163.0,1.35,15.35,210.5,279.49,228.99
2018,3,11,9,0,166.0,175.0,1.3,16.1,257.0,357.98,291.29
2018,3,11,9,15,359.5,168.5,1.15,17.05,366.0,593.52,470.5
2018,3,11,9,30,553.0,162.0,1.0,18.0,475.0,783.35,600.88
2018,3,11,9,45,715.0,128.0,0.85,18.9,560.5,922.41,685.55
2018,3,11,10,0,877.0,94.0,0.7,19.8,646.0,1025.37,742.09
2018,3,11,10,15,897.0,92.5,0.6,20.3,681.5,1039.0,743.66
2018,3,11,10,30,917.0,91.0,0.5,20.8,717.0,1048.59,744.17
2018,3,11,10,45,923.5,92.5,0.4,21.25,741.5,1043.84,736.3
2018,3,11,11,0,930.0,94.0,0.3,21.7,766.0,1034.92,726.45
2018,3,11,11,15,934.0,94.5,0.35,22.0,782.5,1018.3,716.19
2018,3,11,11,30,938.0,95.0,0.4,22.3,799.0,997.65,703.75
2018,3,11,11,45,939.5,96.5,0.45,22.55,808.0,971.82,688.37
2018,3,11,12,0,941.0,98.0,0.5,22.8,817.0,942.2,670.7
2018,3,11,12,15,890.5,120.5,0.55,22.95,801.0,885.58,636.22
2018,3,11,12,30,840.0,143.0,0.6,23.1,785.0,838.58,607.67
2018,3,11,12,45,777.5,169.0,0.65,23.25,758.5,779.51,568.89
2018,3,11,13,0,715.0,195.0,0.7,23.4,732.0,716.75,526.22
2018,3,11,13,15,713.0,190.0,0.7,23.4,716.0,669.48,493.71
2018,3,11,13,30,711.0,185.0,0.7,23.4,700.0,620.53,458.92
2018,3,11,13,45,717.5,174.0,0.7,23.45,679.5,569.81,421.83
2018,3,11,14,0,724.0,163.0,0.7,23.5,659.0,517.02,381.93
2018,3,11,14,15,708.5,158.0,0.7,23.3,625.0,457.44,336.13
2018,3,11,14,30,693.0,153.0,0.7,23.1,591.0,398.59,289.39
2018,3,11,14,45,650.5,155.5,0.65,22.95,547.5,337.84,240.37
2018,3,11,15,0,608.0,158.0,0.6,22.8,504.0,281.5,194.58
2018,3,11,15,15,574.5,153.0,0.6,22.8,460.0,226.21,150.4
2018,3,11,15,30,541.0,148.0,0.6,22.8,416.0,172.06,110.28
2018,3,11,15,45,622.0,119.0,0.65,22.15,398.0,118.13,74.59
2018,3,11,16,0,703.0,90.0,0.7,21.5,380.0,70.43,55.28
2018,3,11,16,15,648.0,86.0,0.7,20.75,326.5,67.47,53.14
2018,3,11,16,30,593.0,82.0,0.7,20.0,273.0,64.63,50.93
2018,3,11,16,45,548.5,73.5,0.7,19.25,226.0,58.6,45.82
2018,3,11,17,0,504.0,65.0,0.7,18.5,179.0,52.47,40.41
2018,3,11,17,15,412.5,55.0,0.7,17.9,132.0,44.67,33.27
2018,3,11,17,30,321.0,45.0,0.7,17.3,85.0,34.23,23.48
2018,3,11,17,45,198.5,29.5,0.7,16.65,50.5,22.37,8.79
2018,3,11,18,0,76.0,14.0,0.7,16.0,16.0,11.02,0.0
2018,3,11,18,15,38.0,7.0,0.7,15.8,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.35,12.45,6.0,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.6,13.4,12.0,48.75,0.0
2018,3,12,6,45,159.0,23.0,1.85,14.35,40.0,172.47,101.48
2018,3,12,7,0,254.0,36.0,2.1,15.3,68.0,270.65,217.91
2018,3,12,7,15,215.0,54.0,2.4,16.05,90.0,273.72,225.37
2018,3,12,7,30,176.0,72.0,2.7,16.8,112.0,251.34,208.77
2018,3,12,7,45,204.5,95.5,2.95,17.5,153.0,310.79,258.42
2018,3,12,8,0,233.0,119.0,3.2,18.2,194.0,370.47,306.45
2018,3,12,8,15,199.0,133.5,3.45,18.8,205.0,360.17,296.21
2018,3,12,8,30,165.0,148.0,3.7,19.4,216.0,325.36,266.6
2018,3,12,8,45,145.0,167.0,3.9,19.95,232.0,328.61,267.3
2018,3,12,9,0,125.0,186.0,4.1,20.5,248.0,330.18,266.45
2018,3,12,9,15,221.5,201.0,4.2,20.9,322.5,466.92,374.43
2018,3,12,9,30,318.0,216.0,4.3,21.3,397.0,581.17,461.5
2018,3,12,9,45,266.0,232.0,4.4,21.7,390.5,544.51,430.28
2018,3,12,10,0,214.0,248.0,4.5,22.1,384.0,505.87,398.25
2018,3,12,10,15,134.0,249.0,4.5,22.35,335.5,395.51,311.25
2018,3,12,10,30,54.0,250.0,4.5,22.6,287.0,287.36,224.59
2018,3,12,10,45,164.5,285.5,4.5,22.9,404.0,455.35,356.12
2018,3,12,11,0,275.0,321.0,4.5,23.2,521.0,618.71,477.88
2018,3,12,11,15,300.0,301.0,4.45,23.35,523.5,610.21,470.92
2018,3,12,11,30,325.0,281.0,4.4,23.5,526.0,600.09,463.59
2018,3,12,11,45,232.0,322.0,4.4,23.65,498.0,542.04,417.31
2018,3,12,12,0,139.0,363.0,4.4,23.8,470.0,467.54,359.05
2018,3,12,12,15,215.5,348.5,4.35,23.8,514.5,507.15,390.44
2018,3,12,12,30,292.0,334.0,4.3,23.8,559.0,556.84,427.99
2018,3,12,12,45,348.0,324.0,4.25,23.8,589.0,570.65,438.38
2018,3,12,13,0,404.0,314.0,4.2,23.8,619.0,578.66,444.27
2018,3,12,13,15,326.5,319.0,4.15,23.7,562.0,504.41,387.75
2018,3,12,13,30,249.0,324.0,4.1,23.6,505.0,436.65,335.91
2018,3,12,13,45,181.0,321.0,4.1,23.5,450.5,367.08,282.62
2018,3,12,14,0,113.0,318.0,4.1,23.4,396.0,307.86,236.95
2018,3,12,14,15,79.0,291.0,4.0,23.2,344.5,260.77,200.72
2018,3,12,14,30,45.0,264.0,3.9,23.0,293.0,218.66,168.36
2018,3,12,14,45,27.5,213.0,3.85,22.8,230.5,169.83,130.48
2018,3,12,15,0,10.0,162.0,3.8,22.6,168.0,124.88,95.46
2018,3,12,15,15,27.0,155.5,3.8,22.6,169.5,120.79,91.69
2018,3,12,15,30,44.0,149.0,3.8,22.6,171.0,114.49,86.17
2018,3,12,15,45,30.5,122.5,3.6,21.85,137.0,91.26,68.84
2018,3,12,16,0,17.0,96.0,3.4,21.1,103.0,71.3,56.24
2018,3,12,16,15,40.0,83.5,3.15,20.5,97.0,62.96,49.31
2018,3,12,16,30,63.0,71.0,2.9,19.9,91.0,53.11,40.94
2018,3,12,16,45,120.5,72.0,2.7,19.25,102.5,52.21,40.25
2018,3,12,17,0,178.0,73.0,2.5,18.6,114.0,53.2,41.04
2018,3,12,17,15,112.0,51.0,2.5,18.1,74.5,37.76,27.25
2018,3,12,17,30,46.0,29.0,2.5,17.6,35.0,22.5,13.53
2018,3,12,17,45,38.5,18.0,2.5,17.15,21.5,14.13,3.99
2018,3,12,18,0,31.0,7.0,2.5,16.7,8.0,5.51,0.0
2018,3,12,18,15,15.5,3.5,2.6,16.5,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.1,2.0,1.57,0.0
2018,3,13,6,45,0.0,5.5,2.4,15.55,5.5,4.16,0.0
2018,3,13,7,0,0.0,9.0,2.7,16.0,9.0,6.82,0.0
2018,3,13,7,15,0.0,10.0,2.95,16.25,10.0,7.58,0.73
2018,3,13,7,30,0.0,11.0,3.2,16.5,11.0,8.34,1.44
2018,3,13,7,45,0.0,14.0,3.45,16.75,14.0,10.63,3.42
2018,3,13,8,0,0.0,17.0,3.7,17.0,17.0,12.93,5.37
2018,3,13,8,15,0.0,38.5,3.9,17.2,38.5,29.4,19.33
2018,3,13,8,30,0.0,60.0,4.1,17.4,60.0,45.97,33.23
2018,3,13,8,45,1.5,103.5,4.3,17.6,104.5,83.9,64.86
2018,3,13,9,0,3.0,147.0,4.5,17.8,149.0,125.7,99.19
2018,3,13,9,15,3.0,153.5,4.65,17.9,155.5,130.16,102.49
2018,3,13,9,30,3.0,160.0,4.8,18.0,162.0,134.83,105.99
2018,3,13,9,45,3.5,161.0,4.9,18.1,163.5,135.04,105.88
2018,3,13,10,0,4.0,162.0,5.0,18.2,165.0,135.51,106.01
2018,3,13,10,15,11.0,204.0,5.0,18.1,211.5,180.18,142.26
2018,3,13,10,30,18.0,246.0,5.0,18.0,258.0,225.17,178.3
2018,3,13,10,45,12.0,219.0,5.0,17.95,227.0,192.25,151.46
2018,3,13,11,0,6.0,192.0,5.0,17.9,196.0,161.09,126.08
2018,3,13,11,15,5.0,182.0,4.95,17.85,185.5,150.71,117.61
2018,3,13,11,30,4.0,172.0,4.9,17.8,175.0,140.67,109.41
2018,3,13,11,45,7.5,202.5,4.9,17.7,208.5,169.16,132.43
2018,3,13,12,0,11.0,233.0,4.9,17.6,242.0,197.34,155.04
2018,3,13,12,15,14.5,225.5,4.8,17.5,237.0,192.64,151.38
2018,3,13,12,30,18.0,218.0,4.7,17.4,232.0,187.81,147.66
2018,3,13,12,45,14.0,213.0,4.65,17.3,224.0,179.12,140.62
2018,3,13,13,0,10.0,208.0,4.6,17.2,216.0,170.83,133.93
2018,3,13,13,15,21.0,218.0,4.5,17.1,233.5,192.34,151.53
2018,3,13,13,30,32.0,228.0,4.4,17.0,251.0,204.25,161.26
2018,3,13,13,45,81.0,262.5,4.3,16.95,319.0,255.44,202.39
2018,3,13,14,0,130.0,297.0,4.2,16.9,387.0,305.48,241.43
2018,3,13,14,15,81.0,263.5,4.1,16.85,318.5,240.34,189.46
2018,3,13,14,30,32.0,230.0,4.0,16.8,250.0,188.38,148.37
2018,3,13,14,45,33.0,215.0,3.95,16.8,235.0,172.78,135.82
2018,3,13,15,0,34.0,200.0,3.9,16.8,220.0,157.36,123.28
2018,3,13,15,15,36.0,175.5,3.9,16.8,195.0,135.93,105.79
2018,3,13,15,30,38.0,151.0,3.9,16.8,170.0,114.92,88.76
2018,3,13,15,45,23.5,121.5,3.65,16.5,133.0,90.13,69.58
2018,3,13,16,0,9.0,92.0,3.4,16.2,96.0,69.88,56.11
2018,3,13,16,15,23.5,84.0,3.0,15.75,92.0,63.06,50.37
2018,3,13,16,30,38.0,76.0,2.6,15.3,88.0,57.43,45.57
2018,3,13,16,45,19.0,62.5,2.25,14.9,68.5,47.53,36.84
2018,3,13,17,0,0.0,49.0,1.9,14.5,49.0,37.51,27.85
2018,3,13,17,15,11.5,36.0,1.7,13.85,37.5,28.03,19.23
2018,3,13,17,30,23.0,23.0,1.5,13.2,26.0,18.12,10.11
2018,3,13,17,45,20.0,14.5,1.3,12.55,16.5,11.55,2.75
2018,3,13,18,0,17.0,6.0,1.1,11.9,7.0,4.72,0.0
2018,3,13,18,15,8.5,3.0,1.05,11.7,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
