Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,45,915.5,137.0,4.0,20.65,946.0,926.76,701.17
2018,4,13,12,0,916.0,138.0,4.0,20.9,952.0,893.69,677.8
2018,4,13,12,15,914.5,138.5,4.0,21.05,949.5,855.32,650.99
2018,4,13,12,30,913.0,139.0,4.0,21.2,947.0,813.97,621.41
2018,4,13,12,45,909.0,139.0,4.05,21.4,935.5,767.68,586.79
2018,4,13,13,0,905.0,139.0,4.1,21.6,924.0,719.04,549.73
2018,4,13,13,15,877.5,148.5,4.1,21.6,896.5,667.18,509.35
2018,4,13,13,30,850.0,158.0,4.1,21.6,869.0,608.59,463.28
2018,4,13,13,45,842.5,155.5,4.1,21.65,842.0,551.32,417.05
2018,4,13,14,0,835.0,153.0,4.1,21.7,815.0,493.17,368.78
2018,4,13,14,15,842.0,144.5,4.05,21.6,789.0,435.48,319.42
2018,4,13,14,30,849.0,136.0,4.0,21.5,763.0,375.77,267.2
2018,4,13,14,45,831.5,132.0,3.95,21.4,719.0,311.18,211.54
2018,4,13,15,0,814.0,128.0,3.9,21.3,675.0,247.98,158.55
2018,4,13,15,15,797.0,127.0,3.9,21.3,633.0,188.59,113.65
2018,4,13,15,30,780.0,126.0,3.9,21.3,591.0,123.82,76.27
2018,4,13,15,45,757.0,121.0,3.7,20.85,541.0,88.7,70.51
2018,4,13,16,0,734.0,116.0,3.5,20.4,491.0,86.29,68.84
2018,4,13,16,15,705.0,108.0,3.15,19.9,437.5,81.62,65.2
2018,4,13,16,30,676.0,100.0,2.8,19.4,384.0,76.76,61.34
2018,4,13,16,45,636.0,93.5,2.45,18.9,331.5,72.6,58.03
2018,4,13,17,0,596.0,87.0,2.1,18.4,279.0,68.39,54.57
2018,4,13,17,15,534.5,78.0,1.85,17.4,226.5,61.95,49.1
2018,4,13,17,30,473.0,69.0,1.6,16.4,174.0,55.46,43.35
2018,4,13,17,45,380.0,57.0,1.35,15.4,126.5,43.25,32.31
2018,4,13,18,0,287.0,45.0,1.1,14.4,79.0,34.02,23.42
2018,4,13,18,15,170.5,28.5,1.1,14.0,46.0,21.53,6.31
2018,4,13,18,30,54.0,12.0,1.1,13.6,13.0,9.44,0.0
2018,4,13,18,45,27.0,6.0,1.1,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.5,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,0.75,11.95,25.5,69.49,0.0
2018,4,14,6,0,224.0,31.0,0.7,12.4,49.0,187.36,124.39
2018,4,14,6,15,339.5,42.5,0.9,13.25,93.0,282.01,226.04
2018,4,14,6,30,455.0,54.0,1.1,14.1,137.0,387.62,316.56
2018,4,14,6,45,528.5,62.5,1.25,14.9,189.5,471.25,385.82
2018,4,14,7,0,602.0,71.0,1.4,15.7,242.0,559.72,455.57
2018,4,14,7,15,650.5,76.5,1.55,16.4,296.0,629.44,507.11
2018,4,14,7,30,699.0,82.0,1.7,17.1,350.0,700.53,557.72
2018,4,14,7,45,732.5,86.5,1.8,17.85,403.5,758.47,596.57
2018,4,14,8,0,766.0,91.0,1.9,18.6,457.0,810.71,630.34
2018,4,14,8,15,790.0,95.0,2.0,19.2,508.0,857.75,660.07
2018,4,14,8,30,814.0,99.0,2.1,19.8,559.0,902.57,687.77
2018,4,14,8,45,831.5,102.0,2.15,20.4,606.0,937.49,707.85
2018,4,14,9,0,849.0,105.0,2.2,21.0,653.0,969.29,725.72
2018,4,14,9,15,864.0,107.0,2.2,21.45,695.5,994.11,738.74
2018,4,14,9,30,879.0,109.0,2.2,21.9,738.0,1002.02,740.73
2018,4,14,9,45,890.5,110.5,2.2,22.35,774.5,1015.13,746.43
2018,4,14,10,0,902.0,112.0,2.2,22.8,811.0,1024.31,749.63
2018,4,14,10,15,909.5,113.5,2.2,23.15,840.5,1025.48,748.14
2018,4,14,10,30,917.0,115.0,2.2,23.5,870.0,1022.54,744.25
2018,4,14,10,45,922.0,115.5,2.15,23.9,891.5,1012.04,735.0
2018,4,14,11,0,927.0,116.0,2.1,24.3,913.0,997.49,723.41
2018,4,14,11,15,929.5,117.0,2.05,24.55,926.5,977.09,708.68
2018,4,14,11,30,932.0,118.0,2.0,24.8,940.0,952.83,691.66
2018,4,14,11,45,933.0,118.0,1.9,25.05,945.5,922.6,670.37
2018,4,14,12,0,934.0,118.0,1.8,25.3,951.0,888.87,646.93
2018,4,14,12,15,932.5,118.5,1.75,25.45,948.0,850.23,621.11
2018,4,14,12,30,931.0,119.0,1.7,25.6,945.0,808.57,593.15
2018,4,14,12,45,927.5,119.0,1.65,25.75,934.0,762.24,559.99
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,713.46,524.49
2018,4,14,13,15,920.0,117.5,1.6,25.95,904.0,660.96,486.12
2018,4,14,13,30,916.0,116.0,1.6,26.0,885.0,606.51,445.19
2018,4,14,13,45,909.0,114.5,1.6,26.0,858.0,548.86,400.69
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,490.04,353.8
2018,4,14,14,15,893.5,111.0,1.65,25.9,797.5,429.37,304.32
2018,4,14,14,30,885.0,109.0,1.7,25.8,764.0,368.21,253.09
2018,4,14,14,45,874.5,105.5,1.75,25.7,724.5,305.28,200.07
2018,4,14,15,0,864.0,102.0,1.8,25.6,685.0,242.64,148.66
2018,4,14,15,15,848.0,99.5,1.8,25.6,640.0,174.11,98.05
2018,4,14,15,30,832.0,97.0,1.8,25.6,595.0,112.61,65.39
2018,4,14,15,45,810.5,93.5,1.9,25.1,545.0,78.6,60.78
2018,4,14,16,0,789.0,90.0,2.0,24.6,495.0,76.37,59.28
2018,4,14,16,15,760.5,85.5,1.95,23.95,442.5,73.2,56.97
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,69.95,54.55
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,60.99,47.16
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,57.3,44.19
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,52.26,39.99
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,47.24,35.62
2018,4,14,17,45,421.5,49.5,1.45,18.75,128.5,40.29,29.32
2018,4,14,18,0,310.0,41.0,1.3,17.6,79.0,33.54,22.76
2018,4,14,18,15,195.5,27.0,1.3,17.1,47.0,20.54,6.69
2018,4,14,18,30,81.0,13.0,1.3,16.6,15.0,10.23,0.0
2018,4,14,18,45,40.5,6.5,1.25,16.05,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,0.7,11.45,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,0.7,11.9,25.5,55.93,0.0
2018,4,15,6,0,162.0,33.0,0.7,12.1,47.0,158.32,109.86
2018,4,15,6,15,252.0,47.0,0.9,12.55,86.0,234.24,188.88
2018,4,15,6,30,342.0,61.0,1.1,13.0,125.0,319.48,263.4
2018,4,15,6,45,413.5,74.0,1.3,13.4,176.0,399.22,330.97
2018,4,15,7,0,485.0,87.0,1.5,13.8,227.0,484.64,400.57
2018,4,15,7,15,558.0,93.0,1.6,14.4,285.5,575.62,470.95
2018,4,15,7,30,631.0,99.0,1.7,15.0,344.0,664.23,535.61
2018,4,15,7,45,670.0,103.5,1.85,15.6,397.0,724.87,577.8
2018,4,15,8,0,709.0,108.0,2.0,16.2,450.0,785.15,618.83
2018,4,15,8,15,737.5,112.0,2.0,16.95,501.0,834.51,649.48
2018,4,15,8,30,766.0,116.0,2.0,17.7,552.0,882.08,678.18
2018,4,15,8,45,764.0,126.0,2.05,18.45,591.0,905.64,690.42
2018,4,15,9,0,762.0,136.0,2.1,19.2,630.0,925.5,700.34
2018,4,15,9,15,765.0,145.0,2.25,19.75,668.0,945.36,711.86
2018,4,15,9,30,768.0,154.0,2.4,20.3,706.0,961.52,720.91
2018,4,15,9,45,817.5,142.0,2.5,20.85,755.5,989.01,737.08
2018,4,15,10,0,867.0,130.0,2.6,21.4,805.0,1021.19,756.17
2018,4,15,10,15,876.0,131.5,2.8,21.7,835.0,1008.78,747.61
2018,4,15,10,30,885.0,133.0,3.0,22.0,865.0,1007.18,746.63
2018,4,15,10,45,889.0,135.5,3.2,22.35,886.5,997.68,740.19
2018,4,15,11,0,893.0,138.0,3.4,22.7,908.0,984.18,731.16
2018,4,15,11,15,899.0,137.5,3.55,22.8,923.0,965.87,719.27
2018,4,15,11,30,905.0,137.0,3.7,22.9,938.0,943.7,704.81
2018,4,15,11,45,908.0,137.0,3.8,23.05,945.0,915.59,685.87
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,883.94,664.48
2018,4,15,12,15,912.0,136.0,4.05,23.15,950.0,846.48,639.72
2018,4,15,12,30,913.0,135.0,4.2,23.1,948.0,805.94,611.87
2018,4,15,12,45,913.5,133.0,4.35,23.0,938.5,761.33,579.57
2018,4,15,13,0,914.0,131.0,4.5,22.9,929.0,714.03,544.6
2018,4,15,13,15,911.0,130.0,4.6,22.65,911.0,662.84,505.82
2018,4,15,13,30,908.0,129.0,4.7,22.4,893.0,609.63,464.21
2018,4,15,13,45,902.5,126.5,4.8,22.15,866.5,552.26,418.04
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,493.61,369.27
2018,4,15,14,15,886.5,122.0,4.95,21.5,805.5,432.36,317.13
2018,4,15,14,30,876.0,120.0,5.0,21.1,771.0,368.34,261.65
2018,4,15,14,45,863.0,117.5,5.05,20.7,730.5,304.71,206.2
2018,4,15,15,0,850.0,115.0,5.1,20.3,690.0,241.79,152.99
2018,4,15,15,15,833.0,112.0,5.1,20.3,644.5,179.02,105.53
2018,4,15,15,30,816.0,109.0,5.1,20.3,599.0,118.03,72.56
2018,4,15,15,45,791.5,105.0,5.05,19.25,548.0,85.92,68.6
2018,4,15,16,0,767.0,101.0,5.0,18.2,497.0,83.58,67.12
2018,4,15,16,15,730.5,97.0,4.95,17.65,442.5,74.65,59.75
2018,4,15,16,30,694.0,93.0,4.9,17.1,388.0,72.12,57.87
2018,4,15,16,45,638.5,89.0,4.8,16.5,332.0,69.3,55.7
2018,4,15,17,0,583.0,85.0,4.7,15.9,276.0,66.59,53.55
2018,4,15,17,15,466.5,79.0,4.45,15.35,214.5,61.79,49.39
2018,4,15,17,30,350.0,73.0,4.2,14.8,153.0,54.07,42.44
2018,4,15,17,45,266.0,58.0,4.0,14.25,109.5,43.11,32.38
2018,4,15,18,0,182.0,43.0,3.8,13.7,66.0,32.08,21.96
2018,4,15,18,15,105.0,27.0,3.7,13.45,39.0,20.28,7.57
2018,4,15,18,30,28.0,11.0,3.6,13.2,12.0,8.65,0.0
2018,4,15,18,45,14.0,5.5,3.55,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,3.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,4,16,5,30,6.0,4.0,1.1,8.9,4.0,0.0,0.0
2018,4,16,5,45,67.0,20.0,1.25,9.35,25.5,47.74,0.0
2018,4,16,6,0,128.0,36.0,1.4,9.8,47.0,133.06,95.99
2018,4,16,6,15,206.0,51.0,1.6,10.05,83.5,211.75,173.18
2018,4,16,6,30,284.0,66.0,1.8,10.3,120.0,288.11,241.31
2018,4,16,6,45,332.0,80.0,2.0,10.6,162.5,350.0,295.41
2018,4,16,7,0,380.0,94.0,2.2,10.9,205.0,415.56,350.67
2018,4,16,7,15,386.0,112.0,2.35,11.05,244.5,456.39,383.62
2018,4,16,7,30,392.0,130.0,2.5,11.2,284.0,496.1,414.66
2018,4,16,7,45,393.5,130.0,2.65,11.35,303.0,509.86,424.91
2018,4,16,8,0,395.0,130.0,2.8,11.5,322.0,522.01,433.71
2018,4,16,8,15,216.5,147.5,2.95,11.7,254.5,366.24,304.89
2018,4,16,8,30,38.0,165.0,3.1,11.9,187.0,184.53,150.63
2018,4,16,8,45,68.5,188.0,3.25,12.15,231.5,235.84,193.73
2018,4,16,9,0,99.0,211.0,3.4,12.4,276.0,308.56,252.67
2018,4,16,9,15,89.5,217.0,3.6,12.55,278.5,304.36,248.07
2018,4,16,9,30,80.0,223.0,3.8,12.7,281.0,299.59,243.3
2018,4,16,9,45,40.5,162.5,4.0,12.85,192.0,180.86,145.81
2018,4,16,10,0,1.0,102.0,4.2,13.0,103.0,80.2,61.3
2018,4,16,10,15,7.5,138.5,4.3,13.0,145.0,116.29,91.33
2018,4,16,10,30,14.0,175.0,4.4,13.0,187.0,163.6,130.12
2018,4,16,10,45,37.5,264.0,4.5,13.0,296.5,266.01,213.22
2018,4,16,11,0,61.0,353.0,4.6,13.0,406.0,368.25,294.14
2018,4,16,11,15,146.0,369.5,4.65,13.05,498.5,475.29,379.33
2018,4,16,11,30,231.0,386.0,4.7,13.1,591.0,573.65,455.72
2018,4,16,11,45,286.5,363.0,4.75,13.15,619.0,585.88,465.86
2018,4,16,12,0,342.0,340.0,4.8,13.2,647.0,594.08,473.07
2018,4,16,12,15,313.0,354.0,4.8,13.2,634.5,563.67,448.55
2018,4,16,12,30,284.0,368.0,4.8,13.2,622.0,533.59,424.38
2018,4,16,12,45,294.0,366.5,4.8,13.25,626.5,518.82,412.57
2018,4,16,13,0,304.0,365.0,4.8,13.3,631.0,502.16,399.03
2018,4,16,13,15,490.5,300.5,4.85,13.2,719.5,547.19,434.57
2018,4,16,13,30,677.0,236.0,4.9,13.1,808.0,567.7,448.81
2018,4,16,13,45,634.0,245.0,4.9,13.0,767.5,508.42,399.72
2018,4,16,14,0,591.0,254.0,4.9,12.9,727.0,452.37,352.74
2018,4,16,14,15,656.0,218.0,4.9,12.75,723.0,409.47,313.75
2018,4,16,14,30,721.0,182.0,4.9,12.6,719.0,358.3,266.18
2018,4,16,14,45,534.0,228.0,4.9,12.45,614.5,290.42,213.13
2018,4,16,15,0,347.0,274.0,4.9,12.3,510.0,246.08,182.89
2018,4,16,15,15,510.0,208.5,4.9,12.3,529.5,193.26,134.2
2018,4,16,15,30,673.0,143.0,4.9,12.3,549.0,123.25,83.13
2018,4,16,15,45,641.5,138.0,4.85,11.9,499.0,96.48,79.88
2018,4,16,16,0,610.0,133.0,4.8,11.5,449.0,94.5,78.54
2018,4,16,16,15,536.5,132.5,4.7,11.25,389.5,93.07,77.62
2018,4,16,16,30,463.0,132.0,4.6,11.0,330.0,92.13,77.11
2018,4,16,16,45,540.0,104.5,4.5,10.7,305.5,78.84,65.53
2018,4,16,17,0,617.0,77.0,4.4,10.4,281.0,61.12,49.79
2018,4,16,17,15,556.0,69.0,4.05,10.05,228.0,55.15,44.46
2018,4,16,17,30,495.0,61.0,3.7,9.7,175.0,49.14,38.91
2018,4,16,17,45,405.5,51.5,3.35,9.35,128.5,41.69,31.82
2018,4,16,18,0,316.0,42.0,3.0,9.0,82.0,34.29,24.45
2018,4,16,18,15,195.0,28.0,2.8,8.8,49.0,21.29,9.25
2018,4,16,18,30,74.0,14.0,2.6,8.6,16.0,11.02,0.0
2018,4,16,18,45,37.0,7.0,2.4,8.4,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,4.72,0.0
2018,4,17,5,45,138.5,21.0,1.6,8.2,33.0,107.1,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.5,60.0,208.79,157.29
2018,4,17,6,15,360.5,48.0,1.75,8.9,106.0,298.31,246.11
2018,4,17,6,30,470.0,60.0,1.8,9.3,152.0,401.68,336.38
2018,4,17,6,45,541.0,68.0,1.8,9.7,205.0,483.85,405.84
2018,4,17,7,0,612.0,76.0,1.8,10.1,258.0,570.3,475.48
2018,4,17,7,15,660.5,82.0,1.8,10.65,313.5,640.87,528.11
2018,4,17,7,30,709.0,88.0,1.8,11.2,369.0,712.71,579.42
2018,4,17,7,45,744.0,92.5,1.8,11.75,423.5,772.04,619.56
2018,4,17,8,0,779.0,97.0,1.8,12.3,478.0,825.19,654.05
2018,4,17,8,15,804.5,100.0,1.8,12.85,530.0,872.55,683.55
2018,4,17,8,30,830.0,103.0,1.8,13.4,582.0,917.65,710.86
2018,4,17,8,45,849.0,106.5,1.85,14.0,630.5,954.56,732.57
2018,4,17,9,0,868.0,110.0,1.9,14.6,679.0,988.33,751.99
2018,4,17,9,15,882.5,111.0,1.9,15.05,721.0,1011.43,763.93
2018,4,17,9,30,897.0,112.0,1.9,15.5,763.0,1017.43,764.68
2018,4,17,9,45,908.0,113.0,1.9,15.95,799.5,1029.27,769.64
2018,4,17,10,0,919.0,114.0,1.9,16.4,836.0,1037.11,772.02
2018,4,17,10,15,925.0,116.5,1.9,16.7,865.0,1037.48,770.16
2018,4,17,10,30,931.0,119.0,1.9,17.0,894.0,1033.66,765.82
2018,4,17,10,45,934.5,120.0,1.9,17.35,915.0,1021.76,756.31
2018,4,17,11,0,938.0,121.0,1.9,17.7,936.0,1005.8,744.4
2018,4,17,11,15,939.5,123.0,1.9,17.95,949.5,984.92,729.73
2018,4,17,11,30,941.0,125.0,1.9,18.2,963.0,960.16,712.66
2018,4,17,11,45,940.5,126.5,1.9,18.45,968.5,929.48,691.76
2018,4,17,12,0,940.0,128.0,1.9,18.7,974.0,895.31,668.59
2018,4,17,12,15,939.0,128.0,1.95,18.85,971.0,856.19,642.78
2018,4,17,12,30,938.0,128.0,2.0,19.0,968.0,814.02,614.08
2018,4,17,12,45,935.5,127.5,2.05,19.15,957.0,767.56,580.56
2018,4,17,13,0,933.0,127.0,2.1,19.3,946.0,718.56,544.37
2018,4,17,13,15,927.5,126.5,2.15,19.3,926.5,665.44,504.43
2018,4,17,13,30,922.0,126.0,2.2,19.3,907.0,610.51,461.84
2018,4,17,13,45,914.0,125.5,2.2,19.35,880.0,552.75,415.43
2018,4,17,14,0,906.0,125.0,2.2,19.4,853.0,493.91,366.7
2018,4,17,14,15,895.5,124.0,2.25,19.3,819.0,432.94,315.24
2018,4,17,14,30,885.0,123.0,2.3,19.2,785.0,369.19,260.42
2018,4,17,14,45,870.0,121.5,2.3,19.1,744.0,305.33,205.29
2018,4,17,15,0,855.0,120.0,2.3,19.0,703.0,242.42,152.72
2018,4,17,15,15,838.5,116.5,2.3,19.0,657.0,179.17,105.8
2018,4,17,15,30,822.0,113.0,2.3,19.0,611.0,117.67,73.8
2018,4,17,15,45,795.0,110.5,2.4,18.5,559.5,89.65,71.89
2018,4,17,16,0,768.0,108.0,2.5,18.0,508.0,81.58,65.37
2018,4,17,16,15,731.5,104.0,2.6,17.55,453.5,79.22,63.68
2018,4,17,16,30,695.0,100.0,2.7,17.1,399.0,76.86,61.97
2018,4,17,16,45,647.0,95.0,2.75,16.65,344.0,73.62,59.43
2018,4,17,17,0,599.0,90.0,2.8,16.2,289.0,70.42,56.84
2018,4,17,17,15,535.5,81.0,2.55,15.3,235.5,64.02,51.38
2018,4,17,17,30,472.0,72.0,2.3,14.4,182.0,57.57,45.65
2018,4,17,17,45,379.0,60.5,2.05,13.55,134.0,45.72,34.85
2018,4,17,18,0,286.0,49.0,1.8,12.7,86.0,36.88,26.38
2018,4,17,18,15,173.5,32.0,1.7,12.15,51.5,24.11,11.73
2018,4,17,18,30,61.0,15.0,1.6,11.6,17.0,11.8,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.05,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.1,2.0,1.57,0.0
2018,4,18,5,45,0.0,10.5,0.35,9.4,10.5,7.98,0.0
2018,4,18,6,0,0.0,19.0,0.3,9.7,19.0,14.47,5.93
2018,4,18,6,15,0.0,30.5,0.3,10.15,30.5,23.29,14.25
2018,4,18,6,30,0.0,42.0,0.3,10.6,42.0,32.12,22.19
2018,4,18,6,45,0.5,56.5,0.3,11.05,56.5,44.21,32.81
2018,4,18,7,0,1.0,71.0,0.3,11.5,71.0,56.76,43.65
2018,4,18,7,15,17.5,102.5,0.4,12.05,109.5,98.32,79.43
2018,4,18,7,30,34.0,134.0,0.5,12.6,148.0,154.1,126.09
2018,4,18,7,45,39.5,160.5,0.6,13.15,178.5,186.04,151.63
2018,4,18,8,0,45.0,187.0,0.7,13.7,209.0,217.92,176.7
2018,4,18,8,15,49.0,212.5,0.75,13.95,239.0,247.17,199.28
2018,4,18,8,30,53.0,238.0,0.8,14.2,269.0,276.15,221.31
2018,4,18,8,45,47.0,249.5,0.8,14.5,278.5,279.84,222.85
2018,4,18,9,0,41.0,261.0,0.8,14.8,288.0,283.32,224.41
2018,4,18,9,15,158.5,291.0,0.8,15.1,405.0,449.14,353.28
2018,4,18,9,30,276.0,321.0,0.8,15.4,522.0,616.83,474.54
2018,4,18,9,45,342.5,322.5,0.75,15.65,584.0,680.13,516.53
2018,4,18,10,0,409.0,324.0,0.7,15.9,646.0,762.48,570.85
2018,4,18,10,15,339.5,353.0,0.85,16.25,627.0,696.67,523.82
2018,4,18,10,30,270.0,382.0,1.0,16.6,608.0,649.88,490.37
2018,4,18,10,45,420.5,344.0,1.15,17.0,705.5,764.67,573.64
2018,4,18,11,0,571.0,306.0,1.3,17.4,803.0,855.75,637.14
2018,4,18,11,15,535.0,328.5,1.55,17.7,800.0,824.35,615.52
2018,4,18,11,30,499.0,351.0,1.8,18.0,797.0,791.04,593.36
2018,4,18,11,45,476.0,361.5,2.05,18.25,789.0,757.21,570.73
2018,4,18,12,0,453.0,372.0,2.3,18.5,781.0,722.2,546.62
2018,4,18,12,15,371.0,396.0,2.5,18.6,730.5,642.04,488.98
2018,4,18,12,30,289.0,420.0,2.7,18.7,680.0,577.64,441.55
2018,4,18,12,45,254.0,421.5,2.85,18.75,648.0,532.53,408.3
2018,4,18,13,0,219.0,423.0,3.0,18.8,616.0,483.63,371.76
2018,4,18,13,15,187.0,414.5,3.15,18.7,577.0,439.32,338.5
2018,4,18,13,30,155.0,406.0,3.3,18.6,538.0,398.03,307.17
2018,4,18,13,45,171.5,393.5,3.4,18.55,535.0,380.86,293.79
2018,4,18,14,0,188.0,381.0,3.5,18.5,532.0,361.8,278.39
2018,4,18,14,15,188.0,360.0,3.55,18.3,506.0,329.15,252.45
2018,4,18,14,30,188.0,339.0,3.6,18.1,480.0,296.88,226.49
2018,4,18,14,45,149.0,321.5,3.7,17.9,429.5,257.45,196.22
2018,4,18,15,0,110.0,304.0,3.8,17.7,379.0,223.2,170.7
2018,4,18,15,15,140.0,288.0,3.8,17.7,377.0,203.19,154.34
2018,4,18,15,30,170.0,272.0,3.8,17.7,375.0,179.4,138.01
2018,4,18,15,45,122.5,245.5,3.9,17.0,316.5,156.54,129.51
2018,4,18,16,0,75.0,219.0,4.0,16.3,258.0,146.59,121.82
2018,4,18,16,15,137.0,182.5,3.95,15.85,245.0,122.88,102.01
2018,4,18,16,30,199.0,146.0,3.9,15.4,232.0,98.97,81.72
2018,4,18,16,45,363.5,116.5,3.85,14.9,248.0,81.42,66.71
2018,4,18,17,0,528.0,87.0,3.8,14.4,264.0,67.11,54.31
2018,4,18,17,15,478.5,76.0,3.45,13.6,215.0,59.43,47.65
2018,4,18,17,30,429.0,65.0,3.1,12.8,166.0,51.52,40.57
2018,4,18,17,45,351.5,54.0,2.75,12.05,123.0,41.01,30.92
2018,4,18,18,0,274.0,43.0,2.4,11.3,80.0,32.6,22.87
2018,4,18,18,15,164.0,28.5,2.2,10.7,48.0,21.57,10.51
2018,4,18,18,30,54.0,14.0,2.0,10.1,16.0,11.02,0.0
2018,4,18,18,45,27.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.5,2.15,7.35,4.5,0.0,0.0
2018,4,19,5,30,69.0,9.0,2.2,7.5,9.0,36.26,0.0
2018,4,19,5,45,215.0,21.5,2.25,7.6,40.0,144.97,0.0
2018,4,19,6,0,361.0,34.0,2.3,7.7,71.0,262.99,206.01
2018,4,19,6,15,465.0,43.0,2.35,8.1,119.5,354.49,294.73
2018,4,19,6,30,569.0,52.0,2.4,8.5,168.0,455.36,383.24
2018,4,19,6,45,630.5,58.0,2.45,8.9,221.5,532.06,448.6
2018,4,19,7,0,692.0,64.0,2.5,9.3,275.0,607.56,509.1
2018,4,19,7,15,732.5,68.5,2.65,10.0,330.0,673.3,558.6
2018,4,19,7,30,773.0,73.0,2.8,10.7,385.0,739.39,606.54
2018,4,19,7,45,799.5,77.0,2.95,11.45,438.5,792.98,643.51
2018,4,19,8,0,826.0,81.0,3.1,12.2,492.0,845.1,678.52
2018,4,19,8,15,846.0,84.5,3.3,12.95,543.0,888.89,707.08
2018,4,19,8,30,866.0,88.0,3.5,13.7,594.0,919.24,725.64
2018,4,19,8,45,879.0,91.5,3.7,14.4,640.0,950.5,744.91
2018,4,19,9,0,892.0,95.0,3.9,15.1,686.0,978.42,761.69
2018,4,19,9,15,901.0,99.0,4.0,15.55,727.5,999.43,773.68
2018,4,19,9,30,910.0,103.0,4.1,16.0,769.0,1016.58,783.09
2018,4,19,9,45,914.5,106.5,4.25,16.4,803.0,1024.75,786.88
2018,4,19,10,0,919.0,110.0,4.4,16.8,837.0,1028.81,788.23
2018,4,19,10,15,927.0,111.0,4.5,17.05,866.5,1029.54,787.77
2018,4,19,10,30,935.0,112.0,4.6,17.3,896.0,1026.12,784.6
2018,4,19,10,45,942.0,111.0,4.7,17.5,918.0,1015.56,776.83
2018,4,19,11,0,949.0,110.0,4.8,17.7,940.0,1000.88,766.35
2018,4,19,11,15,951.0,111.5,4.85,17.85,953.5,979.93,751.34
2018,4,19,11,30,953.0,113.0,4.9,18.0,967.0,955.05,733.69
2018,4,19,11,45,952.5,113.5,4.9,18.1,971.5,923.35,711.07
2018,4,19,12,0,952.0,114.0,4.9,18.2,976.0,888.18,686.02
2018,4,19,12,15,947.0,116.5,4.95,18.25,971.5,847.92,657.72
2018,4,19,12,30,942.0,119.0,5.0,18.3,967.0,804.8,626.59
2018,4,19,12,45,935.0,121.0,5.05,18.35,954.5,757.27,590.23
2018,4,19,13,0,928.0,123.0,5.1,18.4,942.0,707.54,551.42
2018,4,19,13,15,925.0,121.5,5.15,18.4,923.5,655.56,510.08
2018,4,19,13,30,922.0,120.0,5.2,18.4,905.0,601.55,465.98
2018,4,19,13,45,918.0,117.0,5.2,18.35,879.0,544.15,417.91
2018,4,19,14,0,914.0,114.0,5.2,18.3,853.0,485.29,367.26
2018,4,19,14,15,905.0,113.0,5.2,18.2,819.5,424.76,314.06
2018,4,19,14,30,896.0,112.0,5.2,18.1,786.0,363.78,259.51
2018,4,19,14,45,884.5,109.5,5.15,18.0,746.0,300.96,203.66
2018,4,19,15,0,873.0,107.0,5.1,17.9,706.0,238.53,150.43
2018,4,19,15,15,857.5,103.5,5.1,17.9,660.0,169.05,98.24
2018,4,19,15,30,842.0,100.0,5.1,17.9,614.0,106.73,66.51
2018,4,19,15,45,819.5,97.5,4.9,17.5,564.0,81.3,65.05
2018,4,19,16,0,797.0,95.0,4.7,17.1,514.0,79.84,64.12
2018,4,19,16,15,766.0,92.0,4.5,16.8,461.0,77.82,62.66
2018,4,19,16,30,735.0,89.0,4.3,16.5,408.0,69.98,56.09
2018,4,19,16,45,692.0,84.0,4.1,16.15,353.0,66.45,53.24
2018,4,19,17,0,649.0,79.0,3.9,15.8,298.0,62.92,50.31
2018,4,19,17,15,588.0,72.0,3.4,15.05,244.0,57.68,45.83
2018,4,19,17,30,527.0,65.0,2.9,14.3,190.0,52.46,41.17
2018,4,19,17,45,435.5,55.5,2.45,13.6,141.5,45.01,34.29
2018,4,19,18,0,344.0,46.0,2.0,12.9,93.0,37.64,27.14
2018,4,19,18,15,220.0,32.0,1.85,12.3,57.0,24.3,12.93
2018,4,19,18,30,96.0,18.0,1.7,11.7,21.0,14.16,0.0
2018,4,19,18,45,48.0,9.0,1.55,11.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.3,9.0,24.38,0.0
2018,4,20,5,45,151.0,24.5,1.4,10.65,38.5,120.19,7.96
2018,4,20,6,0,261.0,40.0,1.5,11.0,68.0,216.3,168.42
2018,4,20,6,15,362.0,51.5,1.55,11.55,114.0,300.05,246.24
2018,4,20,6,30,463.0,63.0,1.6,12.1,160.0,398.74,330.77
2018,4,20,6,45,533.0,70.5,1.65,12.65,212.5,478.97,397.28
2018,4,20,7,0,603.0,78.0,1.7,13.2,265.0,563.37,464.11
2018,4,20,7,15,652.0,83.5,1.8,13.95,320.0,632.98,515.65
2018,4,20,7,30,701.0,89.0,1.9,14.7,375.0,703.91,565.96
2018,4,20,7,45,738.0,92.0,2.0,15.4,429.0,762.45,605.63
2018,4,20,8,0,775.0,95.0,2.1,16.1,483.0,815.54,640.41
2018,4,20,8,15,800.0,97.5,2.25,17.0,534.0,861.34,669.25
2018,4,20,8,30,825.0,100.0,2.4,17.9,585.0,904.89,696.06
2018,4,20,8,45,845.0,102.0,2.6,18.8,632.5,940.58,717.53
2018,4,20,9,0,865.0,104.0,2.8,19.7,680.0,973.2,736.74
2018,4,20,9,15,881.0,104.0,2.9,20.3,722.0,983.72,740.95
2018,4,20,9,30,897.0,104.0,3.0,20.9,764.0,1003.03,751.35
2018,4,20,9,45,910.5,103.5,3.15,21.55,800.5,1015.61,757.51
2018,4,20,10,0,924.0,103.0,3.3,22.2,837.0,1024.26,761.2
2018,4,20,10,15,930.0,104.5,3.4,22.55,865.5,1023.62,759.35
2018,4,20,10,30,936.0,106.0,3.5,22.9,894.0,1018.82,754.97
2018,4,20,10,45,940.5,107.0,3.55,23.3,915.5,1007.93,746.2
2018,4,20,11,0,945.0,108.0,3.6,23.7,937.0,992.93,734.9
2018,4,20,11,15,946.5,109.0,3.65,23.95,949.5,971.16,719.65
2018,4,20,11,30,948.0,110.0,3.7,24.2,962.0,945.53,701.94
2018,4,20,11,45,948.0,110.0,3.75,24.45,966.5,914.01,680.3
2018,4,20,12,0,948.0,110.0,3.8,24.7,971.0,879.03,656.31
2018,4,20,12,15,947.5,110.0,3.85,24.8,968.0,840.37,630.1
2018,4,20,12,30,947.0,110.0,3.9,24.9,965.0,798.62,601.18
2018,4,20,12,45,944.5,109.0,3.95,25.05,953.5,751.75,566.54
2018,4,20,13,0,942.0,108.0,4.0,25.2,942.0,702.37,529.29
2018,4,20,13,15,937.0,107.5,4.0,25.15,922.5,649.57,488.84
2018,4,20,13,30,932.0,107.0,4.0,25.1,903.0,594.9,445.83
2018,4,20,13,45,925.0,106.0,4.05,25.1,876.0,537.24,399.29
2018,4,20,14,0,918.0,105.0,4.1,25.1,849.0,478.39,350.41
2018,4,20,14,15,909.0,104.0,4.05,24.95,815.5,417.87,298.97
2018,4,20,14,30,900.0,103.0,4.0,24.8,782.0,356.89,246.2
2018,4,20,14,45,888.0,101.0,4.0,24.65,742.0,294.3,192.36
2018,4,20,15,0,876.0,99.0,4.0,24.5,702.0,232.14,141.08
2018,4,20,15,15,861.0,96.5,4.0,24.5,657.0,170.01,96.41
2018,4,20,15,30,846.0,94.0,4.0,24.5,612.0,101.37,61.12
2018,4,20,15,45,825.0,91.0,3.9,23.9,562.5,77.06,59.78
2018,4,20,16,0,804.0,88.0,3.8,23.3,513.0,75.12,58.51
2018,4,20,16,15,775.5,84.5,3.6,22.75,460.5,72.6,56.71
2018,4,20,16,30,747.0,81.0,3.4,22.2,408.0,70.05,54.84
2018,4,20,16,45,709.0,76.0,3.2,21.65,354.0,61.13,47.45
2018,4,20,17,0,671.0,71.0,3.0,21.1,300.0,57.43,44.47
2018,4,20,17,15,616.5,65.0,2.6,20.05,247.0,52.76,40.61
2018,4,20,17,30,562.0,59.0,2.2,19.0,194.0,48.12,36.6
2018,4,20,17,45,480.0,50.0,1.8,17.9,145.0,40.91,30.13
2018,4,20,18,0,398.0,41.0,1.4,16.8,96.0,33.72,23.39
2018,4,20,18,15,269.5,29.0,1.35,16.15,59.0,23.84,12.72
2018,4,20,18,30,141.0,17.0,1.3,15.5,22.0,13.38,0.0
2018,4,20,18,45,70.5,8.5,1.2,14.8,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.7,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.5,10.0,31.5,0.0
2018,4,21,5,45,180.0,23.5,0.7,11.15,40.5,133.27,33.92
2018,4,21,6,0,302.0,38.0,0.7,11.8,71.0,234.11,182.6
2018,4,21,6,15,356.0,46.5,0.7,12.55,106.5,293.3,238.53
2018,4,21,6,30,410.0,55.0,0.7,13.3,142.0,356.34,292.81
2018,4,21,6,45,208.0,70.5,0.75,14.05,115.0,231.29,191.76
2018,4,21,7,0,6.0,86.0,0.8,14.8,88.0,74.52,57.87
2018,4,21,7,15,16.0,106.0,0.85,15.75,112.5,99.82,79.45
2018,4,21,7,30,26.0,126.0,0.9,16.7,137.0,137.13,110.09
2018,4,21,7,45,51.5,157.5,0.95,17.65,182.5,191.01,153.8
2018,4,21,8,0,77.0,189.0,1.0,18.6,228.0,246.19,197.18
2018,4,21,8,15,121.0,224.5,1.1,19.6,292.5,343.68,272.25
2018,4,21,8,30,165.0,260.0,1.2,20.6,357.0,423.26,330.96
2018,4,21,8,45,413.0,215.0,1.3,21.6,484.5,651.99,500.35
2018,4,21,9,0,661.0,170.0,1.4,22.6,612.0,856.13,639.11
2018,4,21,9,15,770.0,138.0,1.45,23.3,683.5,924.43,678.98
2018,4,21,9,30,879.0,106.0,1.5,24.0,755.0,985.72,714.95
2018,4,21,9,45,892.0,106.0,1.6,24.7,791.5,998.2,720.28
2018,4,21,10,0,905.0,106.0,1.7,25.4,828.0,1006.81,723.81
2018,4,21,10,15,911.5,107.5,1.65,25.85,856.0,1006.64,720.58
2018,4,21,10,30,918.0,109.0,1.6,26.3,884.0,1002.39,715.05
2018,4,21,10,45,922.0,110.0,1.6,26.7,904.5,991.18,706.21
2018,4,21,11,0,926.0,111.0,1.6,27.1,925.0,975.95,695.1
2018,4,21,11,15,928.5,111.5,1.6,27.4,938.0,954.94,680.79
2018,4,21,11,30,931.0,112.0,1.6,27.7,951.0,930.13,664.22
2018,4,21,11,45,932.5,112.0,1.55,28.0,956.5,900.34,643.97
2018,4,21,12,0,934.0,112.0,1.5,28.3,962.0,867.06,621.59
2018,4,21,12,15,933.0,112.0,1.45,28.45,959.0,828.51,596.2
2018,4,21,12,30,932.0,112.0,1.4,28.6,956.0,786.96,568.22
2018,4,21,12,45,929.5,111.0,1.35,28.75,944.5,740.76,535.53
2018,4,21,13,0,927.0,110.0,1.3,28.9,933.0,692.09,500.49
2018,4,21,13,15,922.0,109.5,1.25,28.95,913.5,640.06,462.45
2018,4,21,13,30,917.0,109.0,1.2,29.0,894.0,586.2,422.04
2018,4,21,13,45,896.5,115.5,1.15,29.05,864.0,528.42,377.67
2018,4,21,14,0,876.0,122.0,1.1,29.1,834.0,470.69,332.1
2018,4,21,14,15,852.5,126.0,1.15,29.0,796.0,409.04,283.24
2018,4,21,14,30,829.0,130.0,1.2,28.9,758.0,349.14,234.6
2018,4,21,14,45,810.5,128.5,1.25,28.8,716.0,288.2,184.96
2018,4,21,15,0,792.0,127.0,1.3,28.7,674.0,228.73,138.24
2018,4,21,15,15,802.5,113.0,1.3,28.7,636.5,165.82,93.36
2018,4,21,15,30,813.0,99.0,1.3,28.7,599.0,101.48,61.24
2018,4,21,15,45,799.0,95.0,1.55,28.15,553.5,79.05,60.28
2018,4,21,16,0,785.0,91.0,1.8,27.6,508.0,76.72,58.74
2018,4,21,16,15,756.0,87.5,1.75,27.0,455.5,74.31,57.08
2018,4,21,16,30,727.0,84.0,1.7,26.4,403.0,71.86,55.37
2018,4,21,16,45,688.5,79.0,1.7,25.85,350.0,62.84,48.04
2018,4,21,17,0,650.0,74.0,1.7,25.3,297.0,59.25,45.22
2018,4,21,17,15,591.5,67.5,1.6,24.05,243.5,54.28,41.23
2018,4,21,17,30,533.0,61.0,1.5,22.8,190.0,49.33,37.06
2018,4,21,17,45,450.5,52.0,1.35,21.5,142.5,42.22,30.81
2018,4,21,18,0,368.0,43.0,1.2,20.2,95.0,35.15,24.29
2018,4,21,18,15,251.5,30.0,1.15,19.55,59.0,24.57,13.39
2018,4,21,18,30,135.0,17.0,1.1,18.9,23.0,13.38,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.2,11.5,6.69,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,5,15,38.5,5.5,0.3,16.55,6.0,0.0,0.0
2018,4,22,5,30,77.0,11.0,0.3,16.9,12.0,41.01,0.0
2018,4,22,5,45,216.5,23.5,0.35,17.25,44.5,151.74,57.53
2018,4,22,6,0,356.0,36.0,0.4,17.6,77.0,261.15,199.81
2018,4,22,6,15,450.5,45.0,0.5,18.15,124.5,346.4,274.46
2018,4,22,6,30,545.0,54.0,0.6,18.7,172.0,440.13,351.1
2018,4,22,6,45,605.0,60.0,0.7,19.25,224.5,514.34,409.7
2018,4,22,7,0,665.0,66.0,0.8,19.8,277.0,592.02,467.75
2018,4,22,7,15,706.5,71.5,0.9,20.5,332.0,653.62,510.5
2018,4,22,7,30,748.0,77.0,1.0,21.2,387.0,720.36,555.4
2018,4,22,7,45,777.5,80.5,1.05,21.9,440.5,774.73,589.61
2018,4,22,8,0,807.0,84.0,1.1,22.6,494.0,827.87,622.09
2018,4,22,8,15,828.5,87.0,1.15,23.45,544.5,871.58,647.15
2018,4,22,8,30,850.0,90.0,1.2,24.3,595.0,912.87,670.2
2018,4,22,8,45,867.0,92.5,1.25,25.15,642.5,935.26,680.74
2018,4,22,9,0,884.0,95.0,1.3,26.0,690.0,965.4,696.38
2018,4,22,9,15,896.5,97.5,1.35,26.45,732.0,987.8,708.02
2018,4,22,9,30,909.0,100.0,1.4,26.9,774.0,1006.48,717.45
2018,4,22,9,45,919.5,101.0,1.4,27.4,810.0,1017.69,721.4
2018,4,22,10,0,930.0,102.0,1.4,27.9,846.0,1024.88,723.07
2018,4,22,10,15,937.0,103.5,1.45,28.2,875.5,1025.07,722.0
2018,4,22,10,30,944.0,105.0,1.5,28.5,905.0,1021.06,718.58
2018,4,22,10,45,948.0,106.5,1.5,28.85,926.5,1010.01,710.09
2018,4,22,11,0,952.0,108.0,1.5,29.2,948.0,994.82,699.29
2018,4,22,11,15,953.5,109.5,1.55,29.4,961.0,973.29,685.85
2018,4,22,11,30,955.0,111.0,1.6,29.6,974.0,947.88,670.06
2018,4,22,11,45,955.0,111.5,1.6,29.8,979.0,916.54,649.94
2018,4,22,12,0,955.0,112.0,1.6,30.0,984.0,881.72,627.63
2018,4,22,12,15,952.5,113.5,1.7,30.05,980.5,842.5,603.84
2018,4,22,12,30,950.0,115.0,1.8,30.1,977.0,800.28,577.02
2018,4,22,12,45,945.5,116.0,1.85,30.15,965.5,753.49,544.86
2018,4,22,13,0,941.0,117.0,1.9,30.2,954.0,704.31,510.17
2018,4,22,13,15,935.5,117.0,1.95,30.15,934.5,651.59,472.17
2018,4,22,13,30,930.0,117.0,2.0,30.1,915.0,597.05,431.58
2018,4,22,13,45,919.5,117.5,2.05,30.0,887.0,538.86,387.06
2018,4,22,14,0,909.0,118.0,2.1,29.9,859.0,479.85,340.37
2018,4,22,14,15,895.0,118.0,2.15,29.7,823.0,418.65,290.82
2018,4,22,14,30,881.0,118.0,2.2,29.5,787.0,357.58,240.26
2018,4,22,14,45,876.5,113.5,2.25,29.3,750.0,296.25,189.12
2018,4,22,15,0,872.0,109.0,2.3,29.1,713.0,228.8,135.35
2018,4,22,15,15,856.5,106.0,2.3,29.1,667.5,165.59,91.51
2018,4,22,15,30,841.0,103.0,2.3,29.1,622.0,103.95,63.48
2018,4,22,15,45,820.0,99.5,2.3,28.45,572.0,82.53,63.09
2018,4,22,16,0,799.0,96.0,2.3,27.8,522.0,80.46,61.79
2018,4,22,16,15,771.5,91.5,2.2,27.15,469.0,77.46,59.67
2018,4,22,16,30,744.0,87.0,2.1,26.5,416.0,74.37,57.45
2018,4,22,16,45,706.5,82.0,2.0,25.9,362.0,65.2,50.03
2018,4,22,17,0,669.0,77.0,1.9,25.3,308.0,61.66,47.27
2018,4,22,17,15,594.0,72.0,1.7,24.05,251.0,57.64,44.1
2018,4,22,17,30,519.0,67.0,1.5,22.8,194.0,53.8,40.91
2018,4,22,17,45,442.5,56.5,1.3,21.55,146.5,45.72,33.83
2018,4,22,18,0,366.0,46.0,1.1,20.3,99.0,37.59,26.39
2018,4,22,18,15,242.0,32.5,1.1,19.6,61.5,24.78,13.83
2018,4,22,18,30,118.0,19.0,1.1,18.9,24.0,14.41,0.0
2018,4,22,18,45,59.0,9.5,1.05,18.2,12.0,7.47,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.6,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.2,14.0,36.65,0.0
2018,4,23,5,45,170.5,28.0,0.65,15.75,45.0,136.62,64.82
2018,4,23,6,0,278.0,43.0,0.7,16.3,76.0,226.28,175.51
2018,4,23,6,15,267.0,59.0,0.85,17.1,103.5,251.7,202.0
2018,4,23,6,30,256.0,75.0,1.0,17.9,131.0,275.8,224.09
2018,4,23,6,45,206.0,100.0,1.15,18.7,153.0,266.98,217.59
2018,4,23,7,0,156.0,125.0,1.3,19.5,175.0,251.7,204.61
2018,4,23,7,15,307.5,130.0,1.4,20.4,251.0,391.96,317.3
2018,4,23,7,30,459.0,135.0,1.5,21.3,327.0,548.94,435.91
2018,4,23,7,45,601.5,122.0,1.6,22.2,408.0,678.4,528.45
2018,4,23,8,0,744.0,109.0,1.7,23.1,489.0,806.03,613.86
2018,4,23,8,15,766.0,113.5,1.8,23.8,539.0,850.19,639.95
2018,4,23,8,30,788.0,118.0,1.9,24.5,589.0,886.04,660.88
2018,4,23,8,45,803.0,122.5,1.95,25.2,634.5,918.88,679.11
2018,4,23,9,0,818.0,127.0,2.0,25.9,680.0,948.57,695.1
2018,4,23,9,15,837.0,127.5,2.05,26.3,722.5,974.43,709.36
2018,4,23,9,30,856.0,128.0,2.1,26.7,765.0,996.75,721.36
2018,4,23,9,45,848.5,137.0,2.1,27.05,793.0,998.56,719.93
