Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,45,1.5,127.0,1.85,17.1,128.0,102.37,79.83
2018,5,13,8,0,3.0,147.0,1.8,17.7,149.0,120.51,94.22
2018,5,13,8,15,14.0,192.0,1.8,18.3,201.0,169.47,133.54
2018,5,13,8,30,25.0,237.0,1.8,18.9,253.0,219.35,172.6
2018,5,13,8,45,127.5,268.5,1.75,19.55,359.5,379.42,298.15
2018,5,13,9,0,230.0,300.0,1.7,20.2,466.0,525.85,406.46
2018,5,13,9,15,512.0,223.5,1.75,20.8,620.0,731.09,556.73
2018,5,13,9,30,794.0,147.0,1.8,21.4,774.0,919.09,682.67
2018,5,13,9,45,843.5,129.0,1.8,22.0,820.0,932.18,686.43
2018,5,13,10,0,893.0,111.0,1.8,22.6,866.0,956.15,699.27
2018,5,13,10,15,899.5,112.0,1.9,23.1,893.0,954.72,697.01
2018,5,13,10,30,906.0,113.0,2.0,23.6,920.0,949.36,692.58
2018,5,13,10,45,911.0,113.5,2.05,24.1,940.0,938.25,683.99
2018,5,13,11,0,916.0,114.0,2.1,24.6,960.0,923.26,673.04
2018,5,13,11,15,918.5,114.5,2.2,24.9,972.0,902.3,659.28
2018,5,13,11,30,921.0,115.0,2.3,25.2,984.0,877.72,643.15
2018,5,13,11,45,921.5,115.5,2.4,25.5,988.5,848.03,623.58
2018,5,13,12,0,922.0,116.0,2.5,25.8,993.0,815.12,601.75
2018,5,13,12,15,913.5,121.0,2.6,25.9,987.5,776.1,575.11
2018,5,13,12,30,905.0,126.0,2.7,26.0,982.0,734.69,545.43
2018,5,13,12,45,892.5,132.0,2.8,26.15,968.0,689.27,512.09
2018,5,13,13,0,880.0,138.0,2.9,26.3,954.0,642.25,476.74
2018,5,13,13,15,875.0,137.5,3.0,26.25,935.0,593.62,439.67
2018,5,13,13,30,870.0,137.0,3.1,26.2,916.0,543.38,400.2
2018,5,13,13,45,862.5,136.0,3.2,26.2,890.0,490.27,357.28
2018,5,13,14,0,855.0,135.0,3.3,26.2,864.0,436.22,312.38
2018,5,13,14,15,845.5,133.0,3.35,26.0,831.0,380.16,265.11
2018,5,13,14,30,836.0,131.0,3.4,25.8,798.0,320.2,214.41
2018,5,13,14,45,823.0,129.0,3.45,25.6,759.5,261.94,165.87
2018,5,13,15,0,810.0,127.0,3.5,25.4,721.0,204.46,121.37
2018,5,13,15,15,795.0,124.0,3.5,25.4,678.0,147.19,85.38
2018,5,13,15,30,780.0,121.0,3.5,25.4,635.0,93.14,72.31
2018,5,13,15,45,758.0,118.5,3.55,24.75,587.5,92.39,72.16
2018,5,13,16,0,736.0,116.0,3.6,24.1,540.0,84.4,65.88
2018,5,13,16,15,707.5,112.0,3.6,23.65,489.5,82.49,64.62
2018,5,13,16,30,679.0,108.0,3.6,23.2,439.0,80.52,63.3
2018,5,13,16,45,642.5,102.5,3.55,22.7,387.5,77.33,60.93
2018,5,13,17,0,606.0,97.0,3.5,22.2,336.0,74.08,58.46
2018,5,13,17,15,558.0,90.0,3.45,21.55,285.0,69.51,54.82
2018,5,13,17,30,510.0,83.0,3.4,20.9,234.0,64.9,50.99
2018,5,13,17,45,442.5,73.5,3.3,20.2,186.0,55.34,42.71
2018,5,13,18,0,375.0,64.0,3.2,19.5,138.0,48.14,36.23
2018,5,13,18,15,280.5,51.0,3.05,18.75,97.0,38.31,27.24
2018,5,13,18,30,186.0,38.0,2.9,18.0,56.0,28.51,17.37
2018,5,13,18,45,103.5,22.5,2.7,17.25,31.5,16.95,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.5,7.0,5.51,0.0
2018,5,13,19,15,10.5,3.5,2.45,16.1,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.65,12.35,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.6,12.4,1.0,0.79,0.0
2018,5,14,5,15,1.0,5.5,1.55,12.6,5.5,4.67,0.0
2018,5,14,5,30,0.0,10.0,1.5,12.8,10.0,7.58,0.0
2018,5,14,5,45,0.0,17.5,1.45,13.05,17.5,13.3,5.48
2018,5,14,6,0,0.0,25.0,1.4,13.3,25.0,19.03,10.6
2018,5,14,6,15,0.0,33.0,1.25,13.7,33.0,25.16,16.01
2018,5,14,6,30,0.0,41.0,1.1,14.1,41.0,31.31,21.34
2018,5,14,6,45,0.0,57.0,1.0,14.55,57.0,43.65,31.85
2018,5,14,7,0,0.0,73.0,0.9,15.0,73.0,56.04,42.24
2018,5,14,7,15,0.0,79.0,0.75,15.65,79.0,60.72,45.91
2018,5,14,7,30,0.0,85.0,0.6,16.3,85.0,65.45,49.58
2018,5,14,7,45,0.0,92.0,0.5,16.95,92.0,71.07,53.91
2018,5,14,8,0,0.0,99.0,0.4,17.6,99.0,76.72,58.19
2018,5,14,8,15,0.0,113.5,0.45,18.45,113.5,88.62,67.49
2018,5,14,8,30,0.0,128.0,0.5,19.3,128.0,100.56,76.64
2018,5,14,8,45,0.5,142.5,0.5,20.15,143.0,112.95,86.04
2018,5,14,9,0,1.0,157.0,0.5,21.0,158.0,125.35,95.3
2018,5,14,9,15,4.5,185.0,0.65,21.7,188.5,151.95,115.8
2018,5,14,9,30,8.0,213.0,0.8,22.4,219.0,178.62,136.01
2018,5,14,9,45,15.5,259.5,1.0,23.05,272.0,224.95,171.11
2018,5,14,10,0,23.0,306.0,1.2,23.7,325.0,271.25,205.47
2018,5,14,10,15,57.0,358.5,1.3,24.25,408.5,367.5,276.65
2018,5,14,10,30,91.0,411.0,1.4,24.8,492.0,443.91,331.21
2018,5,14,10,45,342.5,346.5,1.5,25.35,661.5,640.07,473.82
2018,5,14,11,0,594.0,282.0,1.6,25.9,831.0,810.58,590.37
2018,5,14,11,15,745.0,206.0,1.75,26.15,904.0,854.1,620.7
2018,5,14,11,30,896.0,130.0,1.9,26.4,977.0,867.75,630.4
2018,5,14,11,45,896.5,131.0,2.05,26.7,981.5,838.92,611.83
2018,5,14,12,0,897.0,132.0,2.2,27.0,986.0,806.95,591.34
2018,5,14,12,15,894.0,133.0,2.35,27.1,982.0,769.46,565.97
2018,5,14,12,30,891.0,134.0,2.5,27.2,978.0,729.43,537.93
2018,5,14,12,45,885.5,135.5,2.6,27.3,966.0,685.79,506.29
2018,5,14,13,0,880.0,137.0,2.7,27.4,954.0,640.15,472.36
2018,5,14,13,15,876.0,135.5,2.85,27.3,935.0,591.49,435.78
2018,5,14,13,30,872.0,134.0,3.0,27.2,916.0,541.14,396.67
2018,5,14,13,45,865.5,132.5,3.1,27.15,890.5,488.18,354.1
2018,5,14,14,0,859.0,131.0,3.2,27.1,865.0,434.17,309.44
2018,5,14,14,15,850.5,129.5,3.3,26.85,833.0,378.68,262.82
2018,5,14,14,30,842.0,128.0,3.4,26.6,801.0,318.9,212.45
2018,5,14,14,45,830.5,125.0,3.5,26.35,762.5,260.07,163.62
2018,5,14,15,0,819.0,122.0,3.6,26.1,724.0,201.85,118.68
2018,5,14,15,15,804.0,119.5,3.6,26.1,681.0,144.49,82.88
2018,5,14,15,30,789.0,117.0,3.6,26.1,638.0,90.81,70.17
2018,5,14,15,45,770.0,113.5,3.7,25.3,591.0,89.37,69.48
2018,5,14,16,0,751.0,110.0,3.8,24.5,544.0,87.84,68.65
2018,5,14,16,15,727.0,105.0,3.8,23.95,494.0,78.43,61.11
2018,5,14,16,30,703.0,100.0,3.8,23.4,444.0,75.7,59.16
2018,5,14,16,45,669.5,94.5,3.85,22.8,392.5,72.33,56.64
2018,5,14,17,0,636.0,89.0,3.9,22.2,341.0,68.88,54.0
2018,5,14,17,15,591.5,83.0,3.8,21.35,290.5,64.83,50.82
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,60.75,47.49
2018,5,14,17,45,481.5,68.5,3.65,19.7,191.5,54.5,42.08
2018,5,14,18,0,416.0,60.0,3.6,18.9,143.0,48.22,36.42
2018,5,14,18,15,320.5,48.5,3.45,18.1,101.5,36.82,26.08
2018,5,14,18,30,225.0,37.0,3.3,17.3,60.0,27.97,17.18
2018,5,14,18,45,128.0,22.5,3.15,16.55,34.0,17.02,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.8,8.0,6.29,0.0
2018,5,14,19,15,15.5,4.0,2.95,15.4,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.1,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.0,1.5,12.4,5.0,3.93,0.0
2018,5,15,5,30,0.0,9.0,1.5,12.7,9.0,6.82,0.0
2018,5,15,5,45,0.0,15.0,1.5,12.95,15.0,11.39,3.9
2018,5,15,6,0,0.0,21.0,1.5,13.2,21.0,15.97,8.0
2018,5,15,6,15,0.0,30.0,1.4,13.6,30.0,22.86,14.04
2018,5,15,6,30,0.0,39.0,1.3,14.0,39.0,29.77,20.02
2018,5,15,6,45,0.0,61.0,1.15,14.4,61.0,46.74,34.51
2018,5,15,7,0,0.0,83.0,1.0,14.8,83.0,64.7,49.59
2018,5,15,7,15,0.0,95.5,0.8,15.35,95.5,74.91,57.87
2018,5,15,7,30,0.0,108.0,0.6,15.9,108.0,85.12,66.01
2018,5,15,7,45,0.0,115.5,0.4,16.45,115.5,91.01,70.42
2018,5,15,8,0,0.0,123.0,0.2,17.0,123.0,96.96,74.79
2018,5,15,8,15,1.0,142.5,0.35,17.85,143.0,114.09,88.22
2018,5,15,8,30,2.0,162.0,0.5,18.7,163.0,131.29,101.45
2018,5,15,8,45,5.0,185.5,0.6,19.55,189.0,153.79,118.74
2018,5,15,9,0,8.0,209.0,0.7,20.4,215.0,176.34,135.78
2018,5,15,9,15,15.0,246.0,0.85,21.1,257.5,214.45,164.83
2018,5,15,9,30,22.0,283.0,1.0,21.8,300.0,252.59,193.32
2018,5,15,9,45,43.5,330.5,1.15,22.55,366.5,334.16,254.08
2018,5,15,10,0,65.0,378.0,1.3,23.3,433.0,396.77,299.17
2018,5,15,10,15,235.0,366.5,1.4,23.9,575.0,577.44,431.23
2018,5,15,10,30,405.0,355.0,1.5,24.5,717.0,731.21,537.35
2018,5,15,10,45,654.5,238.5,1.6,25.05,838.0,842.57,614.86
2018,5,15,11,0,904.0,122.0,1.7,25.6,959.0,916.26,662.48
2018,5,15,11,15,906.0,123.0,1.8,25.85,971.0,895.44,648.35
2018,5,15,11,30,908.0,124.0,1.9,26.1,983.0,871.05,632.84
2018,5,15,11,45,908.5,124.0,2.0,26.4,987.0,841.22,613.56
2018,5,15,12,0,909.0,124.0,2.1,26.7,991.0,808.25,592.08
2018,5,15,12,15,906.0,125.0,2.2,26.75,986.5,770.54,566.58
2018,5,15,12,30,903.0,126.0,2.3,26.8,982.0,730.26,538.27
2018,5,15,12,45,897.5,128.0,2.4,26.85,970.5,686.69,506.86
2018,5,15,13,0,892.0,130.0,2.5,26.9,959.0,641.07,473.08
2018,5,15,13,15,872.5,137.0,2.65,26.8,934.5,589.32,434.3
2018,5,15,13,30,853.0,144.0,2.8,26.7,910.0,537.1,393.93
2018,5,15,13,45,754.5,187.5,2.95,26.55,851.0,476.74,347.06
2018,5,15,14,0,656.0,231.0,3.1,26.4,792.0,419.01,302.0
2018,5,15,14,15,756.5,175.5,3.25,26.05,799.0,375.31,263.23
2018,5,15,14,30,857.0,120.0,3.4,25.7,806.0,321.14,214.3
2018,5,15,14,45,847.0,117.0,3.55,25.35,768.0,263.2,165.95
2018,5,15,15,0,837.0,114.0,3.7,25.0,730.0,198.71,116.04
2018,5,15,15,15,822.5,111.5,3.7,25.0,687.0,140.47,79.64
2018,5,15,15,30,808.0,109.0,3.7,25.0,644.0,86.28,66.73
2018,5,15,15,45,791.5,105.5,3.95,24.05,597.5,84.7,65.92
2018,5,15,16,0,775.0,102.0,4.2,23.1,551.0,83.0,64.97
2018,5,15,16,15,753.0,97.5,4.25,22.45,501.5,80.38,63.15
2018,5,15,16,30,731.0,93.0,4.3,21.8,452.0,77.63,61.19
2018,5,15,16,45,699.5,87.5,4.35,21.15,400.0,68.15,53.42
2018,5,15,17,0,668.0,82.0,4.4,20.5,348.0,64.5,50.59
2018,5,15,17,15,624.5,76.5,4.35,19.8,297.0,60.59,47.45
2018,5,15,17,30,581.0,71.0,4.3,19.1,246.0,56.66,44.18
2018,5,15,17,45,517.0,63.5,4.3,18.35,197.0,50.96,39.23
2018,5,15,18,0,453.0,56.0,4.3,17.6,148.0,45.28,34.07
2018,5,15,18,15,343.5,46.5,4.15,16.95,104.5,37.68,26.98
2018,5,15,18,30,234.0,37.0,4.0,16.3,61.0,28.02,17.45
2018,5,15,18,45,125.0,22.0,3.9,15.7,34.0,16.66,0.0
2018,5,15,19,0,16.0,7.0,3.8,15.1,7.0,5.51,0.0
2018,5,15,19,15,8.0,3.5,3.7,14.8,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.9,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.0,5.0,11.72,0.0
2018,5,16,5,15,121.5,19.0,1.7,11.45,29.0,73.13,0.0
2018,5,16,5,30,216.0,33.0,1.9,11.9,53.0,145.43,103.06
2018,5,16,5,45,317.5,44.0,2.05,12.35,94.0,214.19,170.31
2018,5,16,6,0,419.0,55.0,2.2,12.8,135.0,298.76,244.46
2018,5,16,6,15,509.5,61.5,2.2,13.25,188.0,379.48,313.73
2018,5,16,6,30,600.0,68.0,2.2,13.7,241.0,467.36,386.38
2018,5,16,6,45,647.0,73.5,2.2,14.15,294.0,532.25,438.11
2018,5,16,7,0,694.0,79.0,2.2,14.6,347.0,599.14,489.39
2018,5,16,7,15,727.0,83.5,2.2,15.1,400.0,652.63,528.16
2018,5,16,7,30,760.0,88.0,2.2,15.6,453.0,709.57,567.36
2018,5,16,7,45,784.0,91.5,2.15,16.1,504.0,757.51,598.52
2018,5,16,8,0,808.0,95.0,2.1,16.6,555.0,803.83,627.77
2018,5,16,8,15,826.5,98.0,2.1,17.1,603.5,842.91,651.7
2018,5,16,8,30,845.0,101.0,2.1,17.6,652.0,879.44,673.53
2018,5,16,8,45,791.5,128.5,2.15,18.1,672.5,874.94,667.53
2018,5,16,9,0,738.0,156.0,2.2,18.6,693.0,870.91,662.44
2018,5,16,9,15,539.0,195.0,2.3,19.0,598.5,732.65,563.15
2018,5,16,9,30,340.0,234.0,2.4,19.4,504.0,578.36,448.17
2018,5,16,9,45,253.5,302.5,2.5,19.8,508.5,541.77,418.51
2018,5,16,10,0,167.0,371.0,2.6,20.2,513.0,504.34,387.3
2018,5,16,10,15,152.5,358.5,2.7,20.5,491.0,474.07,364.3
2018,5,16,10,30,138.0,346.0,2.8,20.8,469.0,443.76,341.13
2018,5,16,10,45,128.0,373.5,2.95,21.1,489.5,454.12,347.83
2018,5,16,11,0,118.0,401.0,3.1,21.4,510.0,463.19,353.41
2018,5,16,11,15,304.5,366.5,3.25,21.55,653.5,598.04,455.99
2018,5,16,11,30,491.0,332.0,3.4,21.7,797.0,721.46,546.22
2018,5,16,11,45,542.5,296.0,3.5,21.9,812.0,709.98,537.95
2018,5,16,12,0,594.0,260.0,3.6,22.1,827.0,694.59,527.46
2018,5,16,12,15,600.0,262.5,3.75,22.1,833.5,671.45,510.49
2018,5,16,12,30,606.0,265.0,3.9,22.1,840.0,645.76,491.33
2018,5,16,12,45,599.0,271.5,4.0,22.15,834.5,612.2,465.66
2018,5,16,13,0,592.0,278.0,4.1,22.2,829.0,577.36,438.56
2018,5,16,13,15,652.5,250.0,4.15,22.1,846.5,554.55,420.12
2018,5,16,13,30,713.0,222.0,4.2,22.0,864.0,524.69,395.15
2018,5,16,13,45,724.0,210.5,4.25,21.9,846.5,477.09,355.88
2018,5,16,14,0,735.0,199.0,4.3,21.8,829.0,427.27,313.74
2018,5,16,14,15,741.0,189.0,4.3,21.65,803.5,374.66,268.47
2018,5,16,14,30,747.0,179.0,4.3,21.5,778.0,320.59,221.49
2018,5,16,14,45,749.5,169.0,4.25,21.3,746.0,264.47,173.7
2018,5,16,15,0,752.0,159.0,4.2,21.1,714.0,207.62,128.55
2018,5,16,15,15,773.5,141.5,4.2,21.1,683.0,154.8,94.09
2018,5,16,15,30,795.0,124.0,4.2,21.1,652.0,95.27,75.38
2018,5,16,15,45,792.0,115.0,4.15,20.65,608.5,90.83,72.03
2018,5,16,16,0,789.0,106.0,4.1,20.2,565.0,85.99,68.27
2018,5,16,16,15,766.5,101.0,4.1,19.8,514.0,83.08,66.13
2018,5,16,16,30,744.0,96.0,4.1,19.4,463.0,73.88,58.55
2018,5,16,16,45,713.0,90.5,4.1,19.0,410.5,70.39,55.83
2018,5,16,17,0,682.0,85.0,4.1,18.6,358.0,66.79,52.97
2018,5,16,17,15,637.5,79.0,3.95,18.1,305.5,62.55,49.5
2018,5,16,17,30,593.0,73.0,3.8,17.6,253.0,58.27,45.88
2018,5,16,17,45,529.0,65.5,3.7,17.05,203.0,52.6,40.89
2018,5,16,18,0,465.0,58.0,3.6,16.5,153.0,46.94,35.71
2018,5,16,18,15,368.0,47.5,3.4,15.9,109.5,38.61,27.96
2018,5,16,18,30,271.0,37.0,3.2,15.3,66.0,28.2,17.83
2018,5,16,18,45,158.0,23.0,2.95,14.7,38.0,17.47,0.0
2018,5,16,19,0,45.0,9.0,2.7,14.1,10.0,7.08,0.0
2018,5,16,19,15,22.5,4.5,2.65,13.8,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.05,11.1,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.1,11.2,6.0,13.05,0.0
2018,5,17,5,15,133.5,21.0,2.15,11.5,32.0,79.84,0.0
2018,5,17,5,30,238.0,36.0,2.2,11.8,58.0,157.42,113.16
2018,5,17,5,45,338.5,47.0,2.3,12.15,100.0,226.76,180.75
2018,5,17,6,0,439.0,58.0,2.4,12.5,142.0,311.0,254.83
2018,5,17,6,15,506.5,65.5,2.4,13.1,191.0,381.08,315.38
2018,5,17,6,30,574.0,73.0,2.4,13.7,240.0,456.04,377.61
2018,5,17,6,45,620.5,79.0,2.4,14.25,292.0,520.09,428.81
2018,5,17,7,0,667.0,85.0,2.4,14.8,344.0,586.1,479.5
2018,5,17,7,15,701.0,90.0,2.35,15.4,396.5,643.26,521.2
2018,5,17,7,30,735.0,95.0,2.3,16.0,449.0,700.44,560.4
2018,5,17,7,45,759.5,98.5,2.25,16.65,499.5,744.05,588.26
2018,5,17,8,0,784.0,102.0,2.2,17.3,550.0,790.07,617.2
2018,5,17,8,15,802.5,105.5,2.2,17.9,598.0,829.06,640.99
2018,5,17,8,30,821.0,109.0,2.2,18.5,646.0,865.58,662.7
2018,5,17,8,45,835.5,111.0,2.15,19.15,689.5,894.08,678.03
2018,5,17,9,0,850.0,113.0,2.1,19.8,733.0,907.73,683.2
2018,5,17,9,15,861.5,115.0,2.1,20.4,772.0,926.62,692.7
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,942.0,699.81
2018,5,17,9,45,882.5,117.5,2.1,21.6,844.0,950.36,702.36
2018,5,17,10,0,892.0,118.0,2.1,22.2,877.0,954.94,702.62
2018,5,17,10,15,897.5,119.0,2.2,22.75,903.0,952.45,699.61
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,946.08,694.22
2018,5,17,10,45,907.5,120.5,2.35,23.85,948.5,934.45,685.03
2018,5,17,11,0,912.0,121.0,2.4,24.4,968.0,919.0,673.49
2018,5,17,11,15,914.0,121.5,2.55,24.7,979.5,897.65,659.64
2018,5,17,11,30,916.0,122.0,2.7,25.0,991.0,872.73,643.37
2018,5,17,11,45,917.0,121.5,2.85,25.3,995.0,842.77,623.6
2018,5,17,12,0,918.0,121.0,3.0,25.6,999.0,809.66,601.54
2018,5,17,12,15,916.0,121.0,3.15,25.7,994.5,771.75,575.22
2018,5,17,12,30,914.0,121.0,3.3,25.8,990.0,731.2,545.99
2018,5,17,12,45,910.5,121.0,3.45,25.95,978.0,687.22,513.43
2018,5,17,13,0,907.0,121.0,3.6,26.1,966.0,641.06,478.37
2018,5,17,13,15,902.0,121.0,3.75,26.0,947.5,592.06,440.64
2018,5,17,13,30,897.0,121.0,3.9,25.9,929.0,541.37,400.39
2018,5,17,13,45,890.0,119.5,4.05,25.85,902.5,487.28,356.26
2018,5,17,14,0,883.0,118.0,4.2,25.8,876.0,432.18,310.04
2018,5,17,14,15,874.5,116.5,4.3,25.55,843.5,375.77,261.95
2018,5,17,14,30,866.0,115.0,4.4,25.3,811.0,318.96,213.1
2018,5,17,14,45,854.0,113.5,4.5,25.0,772.5,261.24,164.65
2018,5,17,15,0,842.0,112.0,4.6,24.7,734.0,203.98,120.3
2018,5,17,15,15,828.5,109.0,4.6,24.7,691.0,138.42,78.23
2018,5,17,15,30,815.0,106.0,4.6,24.7,648.0,84.52,65.37
2018,5,17,15,45,796.0,103.5,4.65,23.95,601.0,83.45,64.9
2018,5,17,16,0,777.0,101.0,4.7,23.2,554.0,82.31,64.35
2018,5,17,16,15,753.0,97.0,4.7,22.6,504.0,79.96,62.74
2018,5,17,16,30,729.0,93.0,4.7,22.0,454.0,77.51,61.03
2018,5,17,16,45,698.0,88.0,4.7,21.4,402.5,68.4,53.57
2018,5,17,17,0,667.0,83.0,4.7,20.8,351.0,65.12,51.05
2018,5,17,17,15,623.5,77.5,4.6,20.05,300.0,61.23,47.95
2018,5,17,17,30,580.0,72.0,4.5,19.3,249.0,57.32,44.73
2018,5,17,17,45,518.0,65.0,4.4,18.5,200.5,52.06,40.18
2018,5,17,18,0,456.0,58.0,4.3,17.7,152.0,46.82,35.44
2018,5,17,18,15,354.5,47.0,4.15,17.05,108.0,38.06,27.37
2018,5,17,18,30,253.0,36.0,4.0,16.4,64.0,27.42,17.2
2018,5,17,18,45,141.5,21.5,3.85,15.75,35.5,16.35,0.0
2018,5,17,19,0,30.0,7.0,3.7,15.1,7.0,5.51,0.0
2018,5,17,19,15,15.0,3.5,3.65,14.85,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.5,11.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.5,11.9,8.0,16.01,0.0
2018,5,18,5,15,128.5,20.5,2.55,12.15,31.5,77.58,0.0
2018,5,18,5,30,223.0,33.0,2.6,12.4,55.0,146.64,105.97
2018,5,18,5,45,214.5,38.0,2.6,12.6,69.0,157.99,125.3
2018,5,18,6,0,206.0,43.0,2.6,12.8,83.0,169.25,138.39
2018,5,18,6,15,130.0,56.5,2.6,13.2,84.5,139.38,114.69
2018,5,18,6,30,54.0,70.0,2.6,13.6,86.0,102.82,83.35
2018,5,18,6,45,32.5,94.5,2.6,14.0,104.5,104.68,84.5
2018,5,18,7,0,11.0,119.0,2.6,14.4,123.0,105.16,84.07
2018,5,18,7,15,12.0,140.5,2.6,15.05,145.5,124.68,99.95
2018,5,18,7,30,13.0,162.0,2.6,15.7,168.0,144.17,115.47
2018,5,18,7,45,13.0,174.0,2.6,16.3,180.5,153.87,122.72
2018,5,18,8,0,13.0,186.0,2.6,16.9,193.0,163.62,129.94
2018,5,18,8,15,11.5,196.0,2.55,17.65,203.0,170.28,134.44
2018,5,18,8,30,10.0,206.0,2.5,18.4,213.0,176.92,138.88
2018,5,18,8,45,19.5,239.0,2.5,19.1,253.0,214.02,167.82
2018,5,18,9,0,29.0,272.0,2.5,19.8,293.0,269.79,210.64
2018,5,18,9,15,91.5,319.5,2.55,20.45,391.5,371.93,289.59
2018,5,18,9,30,154.0,367.0,2.6,21.1,490.0,494.82,380.72
2018,5,18,9,45,271.0,359.0,2.6,21.75,586.0,612.0,466.19
2018,5,18,10,0,388.0,351.0,2.6,22.4,682.0,707.49,533.57
2018,5,18,10,15,538.0,299.5,2.65,22.9,773.5,808.63,604.4
2018,5,18,10,30,688.0,248.0,2.7,23.4,865.0,891.65,661.1
2018,5,18,10,45,752.0,214.0,2.75,23.95,902.0,902.67,667.42
2018,5,18,11,0,816.0,180.0,2.8,24.5,939.0,899.75,663.98
2018,5,18,11,15,815.5,182.5,2.85,24.9,949.0,878.51,648.77
2018,5,18,11,30,815.0,185.0,2.9,25.3,959.0,853.92,631.45
2018,5,18,11,45,738.0,236.5,3.0,25.7,940.0,814.45,601.59
2018,5,18,12,0,661.0,288.0,3.1,26.1,921.0,764.91,565.06
2018,5,18,12,15,764.5,219.5,3.2,26.35,949.0,754.22,558.9
2018,5,18,12,30,868.0,151.0,3.3,26.6,977.0,720.16,535.92
2018,5,18,12,45,880.0,141.0,3.4,26.9,970.0,680.74,506.37
2018,5,18,13,0,892.0,131.0,3.5,27.2,963.0,638.03,473.64
2018,5,18,13,15,835.0,162.0,3.6,27.2,929.0,587.26,434.26
2018,5,18,13,30,778.0,193.0,3.7,27.2,895.0,533.98,392.54
2018,5,18,13,45,667.0,242.5,3.8,27.2,832.5,471.71,344.21
2018,5,18,14,0,556.0,292.0,3.9,27.2,770.0,419.51,303.57
2018,5,18,14,15,534.5,289.0,4.0,27.0,734.5,371.1,264.75
2018,5,18,14,30,513.0,286.0,4.1,26.8,699.0,324.46,227.14
2018,5,18,14,45,462.0,286.5,4.15,26.6,645.0,275.62,189.77
2018,5,18,15,0,411.0,287.0,4.2,26.4,591.0,232.41,158.98
2018,5,18,15,15,496.0,235.0,4.2,26.4,580.5,178.28,119.24
2018,5,18,15,30,581.0,183.0,4.2,26.4,570.0,116.22,90.97
2018,5,18,15,45,668.5,146.0,4.25,25.7,560.5,98.92,77.24
2018,5,18,16,0,756.0,109.0,4.3,25.0,551.0,87.09,67.85
2018,5,18,16,15,733.0,104.0,4.3,24.45,501.5,77.77,60.4
2018,5,18,16,30,710.0,99.0,4.3,23.9,452.0,75.04,58.44
2018,5,18,16,45,673.5,94.5,4.3,23.35,399.5,72.25,56.41
2018,5,18,17,0,637.0,90.0,4.3,22.8,347.0,69.44,54.32
2018,5,18,17,15,595.0,84.0,4.2,21.95,297.5,65.44,51.2
2018,5,18,17,30,553.0,78.0,4.1,21.1,248.0,61.41,47.94
2018,5,18,17,45,489.5,70.0,4.05,20.3,199.5,55.56,42.93
2018,5,18,18,0,426.0,62.0,4.0,19.5,151.0,49.71,37.69
2018,5,18,18,15,334.5,51.0,3.8,18.75,109.0,38.71,27.75
2018,5,18,18,30,243.0,40.0,3.6,18.0,67.0,30.23,19.5
2018,5,18,18,45,142.5,25.0,3.4,17.2,39.0,18.9,2.1
2018,5,18,19,0,42.0,10.0,3.2,16.4,11.0,7.87,0.0
2018,5,18,19,15,21.0,5.0,3.1,16.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.2,11.95,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.2,12.0,5.0,6.78,0.0
2018,5,19,5,15,57.0,18.0,3.2,12.15,23.0,44.0,0.0
2018,5,19,5,30,104.0,31.0,3.2,12.3,41.0,85.6,60.72
2018,5,19,5,45,126.0,42.0,3.2,12.45,61.5,111.25,87.29
2018,5,19,6,0,148.0,53.0,3.2,12.6,82.0,139.65,113.69
2018,5,19,6,15,89.0,69.5,3.25,12.9,88.5,121.11,99.0
2018,5,19,6,30,30.0,86.0,3.3,13.2,95.0,95.06,76.45
2018,5,19,6,45,38.0,112.5,3.3,13.45,126.0,127.27,103.91
2018,5,19,7,0,46.0,139.0,3.3,13.7,157.0,159.89,131.19
2018,5,19,7,15,73.5,166.5,3.3,14.15,200.0,208.16,171.34
2018,5,19,7,30,101.0,194.0,3.3,14.6,243.0,274.31,225.07
2018,5,19,7,45,88.0,215.5,3.35,15.05,261.5,270.3,220.31
2018,5,19,8,0,75.0,237.0,3.4,15.5,280.0,281.31,227.67
2018,5,19,8,15,112.0,264.5,3.45,16.25,335.0,359.22,288.89
2018,5,19,8,30,149.0,292.0,3.5,17.0,390.0,419.87,335.07
2018,5,19,8,45,231.0,303.0,3.55,17.75,466.5,504.02,399.56
2018,5,19,9,0,313.0,314.0,3.6,18.5,543.0,610.3,478.1
2018,5,19,9,15,536.5,243.0,3.65,19.2,660.5,765.52,593.65
2018,5,19,9,30,760.0,172.0,3.7,19.9,778.0,910.33,695.01
2018,5,19,9,45,809.0,157.0,3.75,20.55,826.0,931.54,705.89
2018,5,19,10,0,858.0,142.0,3.8,21.2,874.0,957.18,720.73
2018,5,19,10,15,865.0,143.5,3.9,21.7,901.0,941.78,708.35
2018,5,19,10,30,872.0,145.0,4.0,22.2,928.0,937.07,703.69
2018,5,19,10,45,877.0,146.0,4.05,22.65,948.0,926.29,694.79
2018,5,19,11,0,882.0,147.0,4.1,23.1,968.0,911.75,683.49
2018,5,19,11,15,884.0,148.5,4.2,23.35,980.0,891.35,669.08
2018,5,19,11,30,886.0,150.0,4.3,23.6,992.0,867.46,652.33
2018,5,19,11,45,885.0,151.5,4.4,23.85,996.0,837.84,631.62
2018,5,19,12,0,884.0,153.0,4.5,24.1,1000.0,805.26,608.28
2018,5,19,12,15,880.0,155.0,4.55,24.1,996.0,768.07,581.05
2018,5,19,12,30,876.0,157.0,4.6,24.1,992.0,728.51,551.58
2018,5,19,12,45,869.0,159.5,4.7,24.1,979.5,685.13,518.9
2018,5,19,13,0,862.0,162.0,4.8,24.1,967.0,647.04,489.0
2018,5,19,13,15,859.0,160.0,4.9,23.95,949.0,597.82,450.58
2018,5,19,13,30,856.0,158.0,5.0,23.8,931.0,546.91,409.72
2018,5,19,13,45,851.5,155.0,5.05,23.65,906.0,493.15,365.35
2018,5,19,14,0,847.0,152.0,5.1,23.5,881.0,438.28,318.88
2018,5,19,14,15,839.5,149.5,5.15,23.15,849.5,381.88,270.5
2018,5,19,14,30,832.0,147.0,5.2,22.8,818.0,325.14,221.4
2018,5,19,14,45,821.0,144.0,5.2,22.45,780.0,267.25,172.48
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,209.93,127.7
2018,5,19,15,15,794.5,137.5,5.2,22.1,698.5,152.71,91.78
2018,5,19,15,30,779.0,134.0,5.2,22.1,655.0,100.95,79.87
2018,5,19,15,45,757.5,130.5,5.15,21.25,607.0,91.92,72.78
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,90.83,72.33
2018,5,19,16,15,706.0,124.0,5.0,19.85,508.5,89.78,71.85
2018,5,19,16,30,676.0,121.0,4.9,19.3,458.0,88.75,71.36
2018,5,19,16,45,635.5,116.0,4.85,18.75,405.0,86.15,69.52
2018,5,19,17,0,595.0,111.0,4.8,18.2,352.0,83.54,67.63
2018,5,19,17,15,542.5,104.0,4.65,17.55,300.0,79.27,64.25
2018,5,19,17,30,490.0,97.0,4.5,16.9,248.0,71.47,57.62
2018,5,19,17,45,337.5,74.0,4.35,16.2,169.0,54.53,42.76
2018,5,19,18,0,185.0,51.0,4.2,15.5,90.0,37.52,27.6
2018,5,19,18,15,97.0,30.5,4.05,14.95,50.5,23.43,14.9
2018,5,19,18,30,9.0,10.0,3.9,14.4,11.0,7.87,1.01
2018,5,19,18,45,7.0,7.0,3.8,13.8,7.5,5.49,0.0
2018,5,19,19,0,5.0,4.0,3.7,13.2,4.0,3.15,0.0
2018,5,19,19,15,2.5,2.0,3.6,12.95,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,10.7,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,10.8,7.0,9.19,0.0
2018,5,20,5,15,82.0,24.0,2.9,11.05,31.5,61.28,0.0
2018,5,20,5,30,151.0,41.0,3.0,11.3,56.0,119.01,87.12
2018,5,20,5,45,243.5,55.5,3.05,11.55,96.5,191.82,153.7
2018,5,20,6,0,336.0,70.0,3.1,11.8,137.0,266.86,219.98
2018,5,20,6,15,364.5,82.5,3.1,12.25,174.0,313.24,261.27
2018,5,20,6,30,393.0,95.0,3.1,12.7,211.0,361.62,302.69
2018,5,20,6,45,282.5,68.0,3.1,13.15,160.0,275.1,231.63
2018,5,20,7,0,172.0,41.0,3.1,13.6,109.0,175.14,147.28
2018,5,20,7,15,120.0,93.5,3.05,14.25,144.0,191.18,158.78
2018,5,20,7,30,68.0,146.0,3.0,14.9,179.0,181.81,148.63
2018,5,20,7,45,147.5,189.5,3.0,15.55,271.5,306.55,250.92
2018,5,20,8,0,227.0,233.0,3.0,16.2,364.0,439.17,354.82
2018,5,20,8,15,396.0,214.0,3.0,16.75,465.5,587.4,469.26
2018,5,20,8,30,565.0,195.0,3.0,17.3,567.0,723.17,569.76
2018,5,20,8,45,670.0,171.5,3.0,17.8,641.5,811.45,631.3
2018,5,20,9,0,775.0,148.0,3.0,18.3,716.0,882.81,678.06
2018,5,20,9,15,612.5,205.0,3.05,18.55,668.5,804.65,619.93
2018,5,20,9,30,450.0,262.0,3.1,18.8,621.0,703.76,543.61
2018,5,20,9,45,392.0,307.0,3.2,19.1,629.0,690.9,531.89
2018,5,20,10,0,334.0,352.0,3.3,19.4,637.0,656.51,504.52
2018,5,20,10,15,560.0,269.5,3.35,19.7,765.5,802.31,612.61
2018,5,20,10,30,786.0,187.0,3.4,20.0,894.0,911.23,689.44
2018,5,20,10,45,686.0,256.0,3.5,20.25,882.5,878.71,663.53
2018,5,20,11,0,586.0,325.0,3.6,20.5,871.0,831.23,627.25
2018,5,20,11,15,522.0,361.0,3.7,20.75,852.0,787.77,594.83
2018,5,20,11,30,458.0,397.0,3.8,21.0,833.0,742.93,561.22
2018,5,20,11,45,431.0,408.0,3.95,21.25,820.0,707.53,535.23
2018,5,20,12,0,404.0,419.0,4.1,21.5,807.0,665.38,504.23
2018,5,20,12,15,411.5,414.0,4.2,21.55,808.0,648.14,491.56
2018,5,20,12,30,419.0,409.0,4.3,21.6,809.0,623.0,472.92
2018,5,20,12,45,396.0,412.0,4.4,21.6,786.5,580.58,441.27
2018,5,20,13,0,373.0,415.0,4.5,21.6,764.0,542.18,412.22
2018,5,20,13,15,338.0,417.0,4.6,21.4,728.5,497.53,378.44
2018,5,20,13,30,303.0,419.0,4.7,21.2,693.0,455.36,346.18
2018,5,20,13,45,251.5,419.0,4.8,20.95,642.0,407.4,309.54
2018,5,20,14,0,200.0,419.0,4.9,20.7,591.0,369.4,280.54
2018,5,20,14,15,179.0,403.5,4.95,20.25,553.5,333.51,252.95
2018,5,20,14,30,158.0,388.0,5.0,19.8,516.0,300.14,227.37
2018,5,20,14,45,133.0,355.0,5.05,19.35,459.0,259.12,196.31
2018,5,20,15,0,108.0,322.0,5.1,18.9,402.0,222.06,168.85
2018,5,20,15,15,106.0,291.0,5.1,18.9,366.0,192.02,146.65
2018,5,20,15,30,104.0,260.0,5.1,18.9,330.0,164.1,134.11
2018,5,20,15,45,122.5,254.5,4.95,17.85,331.0,161.78,133.09
2018,5,20,16,0,141.0,249.0,4.8,16.8,332.0,159.09,131.74
2018,5,20,16,15,178.0,222.5,4.7,16.35,318.0,145.99,121.19
2018,5,20,16,30,215.0,196.0,4.6,15.9,304.0,127.08,105.51
2018,5,20,16,45,109.0,145.5,4.55,15.45,200.0,101.29,83.62
2018,5,20,17,0,3.0,95.0,4.5,15.0,96.0,71.7,58.04
2018,5,20,17,15,95.5,86.5,4.35,14.65,116.5,64.0,51.47
2018,5,20,17,30,188.0,78.0,4.2,14.3,137.0,57.02,45.4
2018,5,20,17,45,195.5,66.5,4.1,13.95,117.5,49.4,38.6
2018,5,20,18,0,203.0,55.0,4.0,13.6,98.0,40.43,30.44
2018,5,20,18,15,177.0,47.5,3.9,13.35,77.5,35.17,25.38
2018,5,20,18,30,151.0,40.0,3.8,13.1,57.0,29.88,19.85
2018,5,20,18,45,84.5,25.0,3.7,12.85,33.5,18.77,4.53
2018,5,20,19,0,18.0,10.0,3.6,12.6,10.0,7.87,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.45,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.6,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,11.7,4.0,3.71,0.0
2018,5,21,5,15,22.0,18.0,2.25,11.8,20.0,27.33,0.0
2018,5,21,5,30,42.0,32.0,2.2,11.9,36.0,53.64,36.83
2018,5,21,5,45,122.5,49.5,2.15,12.05,72.0,118.77,93.74
2018,5,21,6,0,203.0,67.0,2.1,12.2,108.0,183.98,150.83
2018,5,21,6,15,155.0,87.0,2.0,12.4,123.5,188.9,156.39
2018,5,21,6,30,107.0,107.0,1.9,12.6,139.0,175.87,145.73
2018,5,21,6,45,120.0,127.5,1.8,12.85,169.5,209.15,173.77
2018,5,21,7,0,133.0,148.0,1.7,13.1,200.0,243.04,201.48
2018,5,21,7,15,132.5,166.5,1.6,13.45,224.5,265.36,218.75
2018,5,21,7,30,132.0,185.0,1.5,13.8,249.0,287.13,235.14
2018,5,21,7,45,76.5,189.0,1.35,14.1,227.0,232.26,188.58
2018,5,21,8,0,21.0,193.0,1.2,14.4,205.0,176.28,140.98
2018,5,21,8,15,15.5,192.0,1.1,15.1,201.5,169.72,134.84
2018,5,21,8,30,10.0,191.0,1.0,15.8,198.0,163.26,128.66
2018,5,21,8,45,6.5,181.5,0.9,16.45,186.0,151.27,118.25
2018,5,21,9,0,3.0,172.0,0.8,17.1,174.0,139.59,108.21
2018,5,21,9,15,5.0,183.5,0.75,17.9,187.5,150.8,116.61
2018,5,21,9,30,7.0,195.0,0.7,18.7,201.0,161.99,124.8
2018,5,21,9,45,15.5,242.5,0.65,19.5,256.0,209.6,161.26
2018,5,21,10,0,24.0,290.0,0.6,20.3,311.0,273.74,208.97
2018,5,21,10,15,85.5,360.0,0.75,21.0,436.5,392.31,297.32
2018,5,21,10,30,147.0,430.0,0.9,21.7,562.0,526.91,392.78
2018,5,21,10,45,347.0,373.5,1.0,22.4,694.5,662.04,488.93
2018,5,21,11,0,547.0,317.0,1.1,23.1,827.0,788.96,575.19
2018,5,21,11,15,712.5,231.5,1.25,23.7,905.0,838.58,609.66
2018,5,21,11,30,878.0,146.0,1.4,24.3,983.0,854.84,621.62
2018,5,21,11,45,878.0,146.5,1.6,24.85,986.5,825.67,603.13
2018,5,21,12,0,878.0,147.0,1.8,25.4,990.0,793.55,582.14
2018,5,21,12,15,873.5,149.0,2.0,25.7,985.5,756.48,556.95
2018,5,21,12,30,869.0,151.0,2.2,26.0,981.0,717.1,529.33
2018,5,21,12,45,861.0,153.5,2.45,26.25,968.0,673.66,498.3
2018,5,21,13,0,853.0,156.0,2.7,26.5,955.0,628.54,464.95
2018,5,21,13,15,848.0,154.5,2.85,26.55,936.0,585.74,432.01
2018,5,21,13,30,843.0,153.0,3.0,26.6,917.0,535.02,392.35
2018,5,21,13,45,835.5,151.5,3.2,26.65,891.0,481.93,349.8
2018,5,21,14,0,828.0,150.0,3.4,26.7,865.0,428.05,305.34
2018,5,21,14,15,818.0,148.0,3.55,26.5,832.5,372.46,258.81
2018,5,21,14,30,808.0,146.0,3.7,26.3,800.0,316.83,211.8
2018,5,21,14,45,794.5,144.5,3.85,26.1,762.5,261.02,165.67
2018,5,21,15,0,781.0,143.0,4.0,25.9,725.0,206.08,123.73
2018,5,21,15,15,765.5,139.0,4.0,25.9,682.0,150.49,89.54
2018,5,21,15,30,750.0,135.0,4.0,25.9,639.0,92.55,71.63
2018,5,21,15,45,728.5,131.5,4.15,25.15,592.0,91.61,71.33
2018,5,21,16,0,707.0,128.0,4.3,24.4,545.0,90.59,70.93
2018,5,21,16,15,680.0,123.0,4.35,23.75,495.5,88.41,69.53
2018,5,21,16,30,653.0,118.0,4.4,23.1,446.0,86.14,68.03
2018,5,21,16,45,618.5,112.0,4.45,22.5,395.5,82.93,65.71
2018,5,21,17,0,584.0,106.0,4.5,21.9,345.0,79.64,63.26
2018,5,21,17,15,539.0,98.0,4.45,21.05,295.0,74.64,59.33
2018,5,21,17,30,494.0,90.0,4.4,20.2,245.0,69.53,55.18
2018,5,21,17,45,432.5,80.0,4.35,19.35,197.5,59.61,46.65
2018,5,21,18,0,371.0,70.0,4.3,18.5,150.0,52.24,40.1
2018,5,21,18,15,286.5,57.0,4.15,17.65,109.0,42.57,31.32
2018,5,21,18,30,202.0,44.0,4.0,16.8,68.0,32.88,22.11
2018,5,21,18,45,118.5,27.5,3.8,15.9,40.0,20.66,6.38
2018,5,21,19,0,35.0,11.0,3.6,15.0,12.0,8.65,0.0
2018,5,21,19,15,17.5,5.5,3.5,14.6,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.5,11.95,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.5,12.0,1.0,0.79,0.0
2018,5,22,5,15,8.0,4.5,2.5,12.25,5.5,6.73,0.0
2018,5,22,5,30,16.0,8.0,2.5,12.5,10.0,13.75,5.26
2018,5,22,5,45,8.0,10.5,2.55,12.75,11.5,11.81,4.32
2018,5,22,6,0,0.0,13.0,2.6,13.0,13.0,9.86,2.8
2018,5,22,6,15,0.0,17.5,2.5,13.4,17.5,13.3,5.82
2018,5,22,6,30,0.0,22.0,2.4,13.8,22.0,16.74,8.8
2018,5,22,6,45,0.0,38.5,2.35,14.2,38.5,29.39,19.65
2018,5,22,7,0,0.0,55.0,2.3,14.6,55.0,42.11,30.4
2018,5,22,7,15,0.0,65.0,2.2,15.25,65.0,49.85,36.76
2018,5,22,7,30,0.0,75.0,2.1,15.9,75.0,57.61,43.04
2018,5,22,7,45,0.0,90.0,2.0,16.55,90.0,69.35,52.55
2018,5,22,8,0,0.0,105.0,1.9,17.2,105.0,81.63,62.35
2018,5,22,8,15,1.0,130.5,1.85,17.9,131.0,103.62,79.97
2018,5,22,8,30,2.0,156.0,1.8,18.6,157.0,125.8,97.43
2018,5,22,8,45,2.5,164.5,1.8,19.3,166.0,133.1,102.72
2018,5,22,9,0,3.0,173.0,1.8,20.0,175.0,140.4,107.99
2018,5,22,9,15,3.0,166.5,1.9,20.65,168.5,134.67,102.95
2018,5,22,9,30,3.0,160.0,2.0,21.3,162.0,129.1,98.12
2018,5,22,9,45,4.5,173.5,2.05,21.95,177.0,141.47,107.49
2018,5,22,10,0,6.0,187.0,2.1,22.6,192.0,153.78,116.69
2018,5,22,10,15,9.0,219.5,2.25,23.05,227.5,183.06,139.11
2018,5,22,10,30,12.0,252.0,2.4,23.5,263.0,212.17,161.11
2018,5,22,10,45,13.5,263.5,2.55,23.95,276.0,222.23,168.36
2018,5,22,11,0,15.0,275.0,2.7,24.4,289.0,232.04,175.45
2018,5,22,11,15,19.5,311.5,2.85,24.65,330.0,264.56,199.84
2018,5,22,11,30,24.0,348.0,3.0,24.9,371.0,308.3,232.31
2018,5,22,11,45,61.0,400.0,3.15,25.15,458.5,377.1,283.71
2018,5,22,12,0,98.0,452.0,3.3,25.4,546.0,441.52,330.8
2018,5,22,12,15,270.0,411.0,3.4,25.45,669.0,537.3,402.73
2018,5,22,12,30,442.0,370.0,3.5,25.5,792.0,608.43,454.73
2018,5,22,12,45,640.5,262.0,3.65,25.55,866.5,625.18,467.96
2018,5,22,13,0,839.0,154.0,3.8,25.6,941.0,617.95,462.77
2018,5,22,13,15,854.5,143.0,3.9,25.5,931.0,576.12,429.83
2018,5,22,13,30,870.0,132.0,4.0,25.4,921.0,530.83,393.29
2018,5,22,13,45,864.0,130.5,4.05,25.25,896.0,478.92,350.65
2018,5,22,14,0,858.0,129.0,4.1,25.1,871.0,425.93,306.01
2018,5,22,14,15,849.5,127.5,4.15,24.8,839.5,371.25,259.32
2018,5,22,14,30,841.0,126.0,4.2,24.5,808.0,316.18,211.95
2018,5,22,14,45,829.5,124.0,4.2,24.25,770.5,254.51,160.57
2018,5,22,15,0,818.0,122.0,4.2,24.0,733.0,197.72,116.66
2018,5,22,15,15,803.5,119.5,4.2,24.0,690.5,141.16,81.74
2018,5,22,15,30,789.0,117.0,4.2,24.0,648.0,90.36,70.37
2018,5,22,15,45,771.5,113.5,4.15,23.3,602.0,88.99,69.67
2018,5,22,16,0,754.0,110.0,4.1,22.6,556.0,87.51,68.84
2018,5,22,16,15,730.5,106.0,4.05,22.1,507.0,78.81,61.83
2018,5,22,16,30,707.0,102.0,4.0,21.6,458.0,76.76,60.44
2018,5,22,16,45,675.0,97.0,3.95,21.1,407.5,73.81,58.24
2018,5,22,17,0,643.0,92.0,3.9,20.6,357.0,70.78,55.94
2018,5,22,17,15,600.5,86.0,3.8,19.9,306.5,66.81,52.81
2018,5,22,17,30,558.0,80.0,3.7,19.2,256.0,62.8,49.53
2018,5,22,17,45,497.0,72.0,3.65,18.55,207.5,57.01,44.54
2018,5,22,18,0,436.0,64.0,3.6,17.9,159.0,51.2,39.32
2018,5,22,18,15,306.5,53.5,3.4,17.2,111.5,40.28,29.43
2018,5,22,18,30,177.0,43.0,3.2,16.5,64.0,32.05,21.52
2018,5,22,18,45,91.5,25.5,3.05,15.85,36.0,19.2,6.27
2018,5,22,19,0,6.0,8.0,2.9,15.2,8.0,6.29,0.0
2018,5,22,19,15,3.0,4.0,2.85,14.8,4.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
