Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,35.86,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,113.9,60.97
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,190.74,139.15
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,256.51,195.26
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,330.36,255.54
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,394.09,306.62
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,461.74,358.57
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,521.1,402.38
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,579.64,443.96
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,631.73,479.63
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,683.35,513.18
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,728.94,541.16
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,772.88,567.46
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,800.89,582.71
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,834.64,601.65
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,862.08,616.12
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,886.45,628.57
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,905.22,637.97
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,920.49,645.26
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,929.3,648.75
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,934.36,650.07
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,932.93,648.99
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,927.6,645.56
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,915.69,637.61
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,899.98,627.39
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,880.13,615.37
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,856.65,600.98
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,828.11,583.07
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,796.38,563.0
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,759.54,538.45
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,720.09,511.47
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,677.28,481.34
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,632.32,448.83
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,584.85,413.8
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,535.51,376.3
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,483.25,335.53
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,429.71,292.61
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,374.29,247.47
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,318.32,201.49
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,261.39,155.74
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,204.56,113.47
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,147.28,78.95
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,90.81,67.11
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,87.34,64.8
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,76.88,56.8
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,77.02,57.22
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,77.3,57.77
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,74.34,55.68
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,65.82,48.99
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,61.58,45.8
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,57.16,42.37
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,52.94,39.01
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,48.72,35.51
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,42.74,30.4
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,36.81,25.1
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,29.09,17.8
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,19.76,2.51
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,11.02,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,35.76,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,114.06,61.73
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,191.4,142.12
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,258.08,201.12
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,333.06,265.22
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,397.31,318.83
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,465.57,373.38
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,523.51,417.83
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,585.25,463.2
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,638.15,499.99
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,690.6,534.28
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,736.84,562.61
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,773.41,583.53
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,809.54,604.52
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,843.17,623.48
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,870.57,638.07
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,894.82,650.51
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,912.23,659.44
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,926.01,666.1
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,933.32,668.69
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,936.78,668.95
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,934.91,666.72
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,929.14,662.1
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,918.13,653.84
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,903.27,643.22
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,883.38,630.26
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,859.86,614.92
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,831.3,595.99
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,799.55,574.86
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,763.72,550.03
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,725.15,522.77
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,682.72,492.07
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,637.97,458.94
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,590.17,422.96
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,540.46,384.52
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,488.05,342.95
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,434.28,299.19
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,378.56,253.22
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,322.11,206.25
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,264.62,159.42
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,207.15,116.09
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,149.11,80.62
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,91.87,68.7
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,88.01,66.09
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,77.87,58.3
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,76.05,57.18
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,74.14,55.98
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,72.14,54.67
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,70.17,53.37
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,60.79,45.85
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,56.58,42.57
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,51.87,38.75
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,47.17,34.8
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,42.2,30.46
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,37.42,26.04
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,28.56,17.71
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,18.29,2.63
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,10.23,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,33.12,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,109.75,59.59
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,186.71,139.78
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,216.31,170.16
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,245.16,197.78
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,159.66,129.54
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,51.74,38.08
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,81.29,62.81
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,111.69,87.68
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,187.19,149.36
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,256.66,204.36
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,355.47,281.4
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,460.71,360.2
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,615.78,475.65
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,770.76,584.94
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,837.83,626.23
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,899.71,663.6
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,918.23,672.45
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,933.23,679.4
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,942.23,682.82
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,947.42,683.9
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,946.08,680.89
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,940.77,675.5
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,929.73,666.94
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,914.75,655.96
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,894.21,641.98
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,869.98,625.64
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,841.03,606.08
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,808.79,584.31
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,772.09,559.23
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,732.62,531.32
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,689.61,500.09
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,644.26,466.36
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,596.04,429.93
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,545.84,390.91
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,492.52,348.48
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,437.81,303.74
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,381.44,256.87
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,324.39,209.03
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,265.85,161.09
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,207.37,116.64
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,148.75,80.35
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,90.85,68.51
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,86.14,65.21
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,84.43,64.3
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,74.42,56.41
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,73.06,55.63
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,70.5,53.83
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,67.87,51.96
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,64.42,49.37
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,60.89,46.64
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,51.94,39.15
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,47.6,35.47
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,41.91,30.46
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,36.27,25.29
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,28.43,17.79
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,20.68,4.39
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,10.62,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,31.52,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,90.96,48.57
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,144.98,108.14
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,134.2,104.81
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,118.21,94.19
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,76.77,60.16
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,25.93,16.41
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,30.55,20.26
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,35.18,24.02
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,51.4,37.36
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,67.82,50.63
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,86.74,65.73
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,105.82,80.7
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,147.13,113.37
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,189.17,145.88
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,293.62,226.52
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,385.45,294.67
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,486.0,368.87
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,586.8,440.9
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,745.45,555.63
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,882.19,649.41
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,899.49,658.79
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,927.73,676.35
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,916.86,667.92
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,902.15,657.32
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,881.98,643.57
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,858.19,627.47
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,829.77,608.24
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,798.13,586.8
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,761.84,560.99
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,722.97,532.78
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,680.43,501.31
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,635.82,467.55
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,588.67,431.49
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,539.68,392.91
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,487.5,350.72
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,434.09,306.4
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,379.19,260.19
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,323.66,213.01
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,266.89,165.78
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,210.27,122.06
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,153.53,86.31
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,97.63,75.08
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,83.13,63.7
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,81.7,63.01
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,79.38,61.48
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,76.94,59.83
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,74.31,57.99
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,71.59,56.05
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,62.7,48.76
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,59.19,46.0
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,54.35,41.98
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,49.46,37.77
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,43.54,32.46
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,37.66,26.96
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,29.54,19.09
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,21.46,5.49
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,11.02,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,26.34,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,74.76,39.16
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,116.85,87.15
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,115.79,90.67
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,112.6,90.35
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,73.09,57.62
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,24.4,15.32
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,32.85,22.5
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,41.34,29.59
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,66.75,50.78
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,93.91,73.0
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,128.18,100.87
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,163.13,128.73
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,263.3,208.96
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,371.82,292.48
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,526.16,410.28
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,685.37,525.55
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,741.48,563.6
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,802.48,604.8
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,872.14,652.46
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,916.59,679.72
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,928.95,685.89
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,937.15,689.62
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,925.77,680.72
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,910.52,669.49
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,890.64,655.47
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,867.07,639.07
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,837.98,619.36
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,805.67,597.4
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,769.02,570.94
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,729.72,541.92
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,686.27,509.51
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,640.67,474.73
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,593.18,437.64
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,543.77,398.08
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,491.06,355.03
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,437.03,309.8
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,381.25,262.51
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,324.83,214.26
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,266.94,165.84
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,209.13,120.91
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,151.69,84.48
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,95.07,73.38
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,88.83,68.72
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,78.41,60.47
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,76.93,59.58
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,75.38,58.62
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,72.95,56.91
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,70.47,55.13
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,62.26,48.39
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,59.35,46.13
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,55.15,42.66
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,50.97,39.06
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,45.78,34.38
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,40.74,29.6
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,29.71,19.25
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,21.15,5.79
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,11.8,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,14.62,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,53.09,26.31
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,89.55,65.96
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,125.54,98.47
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,164.95,133.32
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,185.72,151.65
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,190.64,155.86
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,365.9,300.1
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,546.64,440.62
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,577.52,461.01
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,606.05,480.12
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,599.65,471.43
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,575.1,449.75
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,578.58,449.49
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,577.76,445.81
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,605.26,463.59
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,630.67,479.42
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,701.45,529.77
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,771.35,578.09
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,863.13,641.04
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,924.69,679.54
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,923.36,677.49
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,918.21,673.59
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,908.8,667.07
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,895.57,658.06
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,875.64,644.53
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,852.17,628.68
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,823.72,609.71
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,792.16,588.34
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,757.04,563.09
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,719.3,535.44
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,677.1,503.89
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,632.77,469.99
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,586.3,433.74
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,537.93,395.01
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,486.39,352.73
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,433.45,308.25
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,378.47,261.53
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,322.79,213.82
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,266.2,166.24
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,209.58,122.02
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,152.82,85.82
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,96.89,74.95
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,80.74,61.99
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,79.27,61.11
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,77.24,59.7
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,75.09,58.2
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,73.06,56.78
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,71.0,55.32
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,62.11,48.01
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,58.52,45.16
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,54.34,41.69
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,50.17,38.1
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,44.59,33.13
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,39.1,28.02
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,30.68,19.96
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,20.54,5.8
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,11.41,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,31.54,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,104.04,54.54
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,176.36,130.99
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,241.01,187.92
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,313.77,249.72
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,377.52,302.62
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,445.39,356.66
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,504.24,401.71
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,564.7,446.19
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,614.55,481.25
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,666.75,516.68
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,712.72,546.08
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,757.2,573.85
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,731.51,553.33
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,680.25,513.71
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,668.64,501.92
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,632.59,473.14
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,710.15,527.27
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,768.67,566.88
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,845.07,619.31
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,903.31,656.63
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,910.56,659.48
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,900.76,651.77
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,893.74,646.62
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,882.95,639.04
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,863.78,625.84
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,841.12,610.45
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,813.56,592.23
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,782.97,571.4
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,748.74,547.47
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,711.72,521.02
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,671.64,491.56
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,628.91,459.41
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,582.18,423.71
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,533.55,385.52
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,482.66,344.5
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,430.42,301.31
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,375.42,255.27
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,319.78,208.3
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,263.79,161.95
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,207.87,118.91
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,151.46,83.29
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,95.82,72.83
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,88.02,66.88
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,77.3,58.44
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,75.57,57.31
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,73.74,56.1
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,71.34,54.4
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,68.87,52.61
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,65.42,49.99
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,57.16,43.21
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,52.18,39.13
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,47.17,34.88
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,42.38,30.67
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,37.69,26.34
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,29.53,18.69
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,21.43,6.46
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,11.02,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,34.93,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,111.31,57.24
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,187.83,138.55
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,206.24,160.16
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,221.28,176.43
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,144.65,115.85
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,48.3,34.89
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,71.38,54.19
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,102.37,79.57
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,117.8,91.46
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,139.94,108.48
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,201.7,157.16
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,253.93,197.07
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,375.28,289.69
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,502.33,381.82
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,702.65,525.59
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,863.94,631.04
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,889.59,643.05
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,912.24,654.33
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,920.83,657.17
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,925.59,657.8
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,924.96,655.83
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,920.48,651.58
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,910.78,644.17
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,897.25,634.48
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,877.83,622.07
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,854.79,607.35
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,827.1,589.13
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,796.17,568.79
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,760.8,545.03
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,722.72,518.62
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,680.48,488.43
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,636.02,455.87
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,588.63,420.67
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,539.3,382.92
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,487.42,342.04
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,434.1,298.85
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,379.02,253.53
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,323.18,207.14
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,266.07,160.6
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,208.9,117.17
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,151.36,81.18
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,94.53,70.81
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,86.0,64.41
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,84.07,63.26
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,73.77,55.2
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,72.15,54.19
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,69.63,52.41
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,67.03,50.55
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,64.23,48.55
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,56.75,42.53
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,52.45,39.08
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,48.16,35.49
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,42.52,30.63
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,36.93,25.59
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,29.55,18.66
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,22.3,7.24
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,11.41,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,39.11,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,117.73,60.12
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,197.68,146.44
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,223.87,174.72
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,248.53,199.19
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,171.44,138.5
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,47.52,34.37
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,63.21,47.37
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,79.05,60.12
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,120.84,94.02
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,163.97,128.13
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,325.8,257.47
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,486.54,378.98
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,685.8,524.48
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,850.66,634.13
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,878.09,647.11
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,902.38,659.06
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,919.52,666.96
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,932.8,672.44
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,939.4,673.7
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,942.0,672.56
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,941.75,671.11
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,937.57,667.26
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,928.08,660.14
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,914.67,650.62
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,895.71,638.45
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,873.02,623.86
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,844.75,605.44
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,813.18,584.79
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,777.1,559.92
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,738.23,532.42
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,695.44,501.71
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,650.3,468.48
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,602.26,432.38
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,552.21,393.7
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,498.98,351.54
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,444.31,307.08
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,388.07,260.56
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,331.03,212.94
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,272.47,164.98
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,213.79,120.16
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,154.91,83.08
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,96.73,72.67
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,87.22,65.48
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,85.29,64.34
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,74.67,56.02
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,72.68,54.72
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,70.13,52.93
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,67.5,51.06
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,63.92,48.4
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,60.29,45.62
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,51.74,38.57
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,47.75,35.24
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,42.42,30.63
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,37.16,25.86
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,29.71,18.86
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,22.38,7.6
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,11.41,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,42.2,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,123.25,62.08
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,206.64,153.39
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,249.57,195.31
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,294.61,236.45
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,213.53,173.39
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,72.69,55.59
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,93.45,72.82
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,114.48,89.74
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,177.68,141.09
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,233.6,185.22
2018,6,21,7,45,255.5,198.0,2.25,22.6,344.0,405.07,320.68
2018,6,21,8,0,440.0,197.0,2.3,23.5,454.0,575.45,447.68
2018,6,21,8,15,672.0,139.5,2.35,24.45,569.0,726.84,556.5
2018,6,21,8,30,904.0,82.0,2.4,25.4,684.0,860.56,644.0
2018,6,21,8,45,915.5,83.5,2.45,26.35,728.0,887.64,657.29
2018,6,21,9,0,927.0,85.0,2.5,27.3,772.0,911.45,669.23
2018,6,21,9,15,937.5,86.0,2.6,28.0,812.0,930.39,679.02
2018,6,21,9,30,948.0,87.0,2.7,28.7,852.0,945.69,686.48
2018,6,21,9,45,956.5,87.5,2.8,29.45,886.5,954.9,689.91
2018,6,21,10,0,965.0,88.0,2.9,30.2,921.0,960.19,690.95
2018,6,21,10,15,970.0,88.5,3.0,30.8,948.0,958.36,687.94
2018,6,21,10,30,975.0,89.0,3.1,31.4,975.0,952.5,682.5
2018,6,21,10,45,978.0,90.0,3.15,32.0,995.5,941.34,673.43
2018,6,21,11,0,981.0,91.0,3.2,32.6,1016.0,926.18,661.95
2018,6,21,11,15,983.5,91.5,3.25,33.15,1029.5,906.23,647.63
2018,6,21,11,30,986.0,92.0,3.3,33.7,1043.0,882.49,630.97
2018,6,21,11,45,986.5,92.5,3.3,34.2,1048.5,853.52,610.82
2018,6,21,12,0,987.0,93.0,3.3,34.7,1054.0,821.17,588.53
2018,6,21,12,15,981.5,97.0,3.4,34.9,1051.0,784.11,563.16
2018,6,21,12,30,976.0,101.0,3.5,35.1,1048.0,744.33,534.8
2018,6,21,12,45,967.5,105.5,3.55,35.3,1037.0,700.51,502.87
2018,6,21,13,0,959.0,110.0,3.6,35.5,1026.0,654.62,468.76
2018,6,21,13,15,956.0,109.5,3.65,35.45,1009.0,606.36,432.64
2018,6,21,13,30,953.0,109.0,3.7,35.4,992.0,556.08,393.98
2018,6,21,13,45,949.0,107.5,3.75,35.35,968.0,502.84,352.03
2018,6,21,14,0,945.0,106.0,3.8,35.3,944.0,448.08,307.75
2018,6,21,14,15,939.0,104.5,3.85,35.1,913.5,391.35,261.19
2018,6,21,14,30,933.0,103.0,3.9,34.9,883.0,333.77,213.45
2018,6,21,14,45,925.0,100.5,3.95,34.65,846.0,274.5,165.27
2018,6,21,15,0,917.0,98.0,4.0,34.4,809.0,215.11,120.14
2018,6,21,15,15,906.0,96.0,4.0,34.4,767.0,155.83,82.88
2018,6,21,15,30,895.0,94.0,4.0,34.4,725.0,97.24,62.61
2018,6,21,15,45,882.0,91.5,4.05,33.7,679.0,86.86,64.81
2018,6,21,16,0,869.0,89.0,4.1,33.0,633.0,84.93,63.65
2018,6,21,16,15,852.5,85.0,4.1,32.5,583.5,81.82,61.47
2018,6,21,16,30,836.0,81.0,4.1,32.0,534.0,70.94,52.91
2018,6,21,16,45,813.0,78.0,4.05,31.5,482.5,68.68,51.36
