Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,0,790.0,75.0,4.0,31.0,431.0,66.36,49.73
2018,6,21,17,15,758.0,70.5,3.85,30.2,378.5,62.72,47.03
2018,6,21,17,30,726.0,66.0,3.7,29.4,326.0,59.01,44.21
2018,6,21,17,45,680.5,61.5,3.55,28.65,274.5,55.08,41.09
2018,6,21,18,0,635.0,57.0,3.4,27.9,223.0,47.21,34.5
2018,6,21,18,15,566.5,50.0,3.05,26.7,174.5,41.43,29.57
2018,6,21,18,30,498.0,43.0,2.7,25.5,126.0,35.69,24.47
2018,6,21,18,45,386.5,34.5,2.4,24.3,86.0,28.54,17.82
2018,6,21,19,0,275.0,26.0,2.1,23.1,46.0,21.55,7.28
2018,6,21,19,15,146.5,14.0,2.05,22.45,24.0,11.02,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.8,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,15.95,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.4,16.0,34.69,0.0
2018,6,22,5,15,235.5,25.5,0.7,17.3,49.0,112.81,54.69
2018,6,22,5,30,372.0,38.0,0.7,18.2,82.0,193.26,141.04
2018,6,22,5,45,419.5,45.0,0.75,19.15,116.5,242.57,186.09
2018,6,22,6,0,467.0,52.0,0.8,20.1,151.0,295.68,231.88
2018,6,22,6,15,233.5,67.5,0.8,21.05,117.0,209.89,166.67
2018,6,22,6,30,0.0,83.0,0.8,22.0,83.0,66.19,49.2
2018,6,22,6,45,3.0,102.5,0.8,23.0,103.5,84.44,64.16
2018,6,22,7,0,6.0,122.0,0.8,24.0,124.0,102.91,78.7
2018,6,22,7,15,39.0,160.5,0.95,25.25,179.5,171.61,133.35
2018,6,22,7,30,72.0,199.0,1.1,26.5,235.0,234.36,181.49
2018,6,22,7,45,181.5,216.5,1.25,27.75,319.5,351.38,270.64
2018,6,22,8,0,291.0,234.0,1.4,29.0,404.0,476.83,361.57
2018,6,22,8,15,558.5,174.0,1.55,30.15,534.0,668.55,497.87
2018,6,22,8,30,826.0,114.0,1.7,31.3,664.0,838.79,609.38
2018,6,22,8,45,869.5,106.0,1.85,32.5,719.0,871.79,625.98
2018,6,22,9,0,913.0,98.0,2.0,33.7,774.0,912.85,648.8
2018,6,22,9,15,921.0,101.0,2.05,34.4,813.5,931.32,657.33
2018,6,22,9,30,929.0,104.0,2.1,35.1,853.0,946.08,663.75
2018,6,22,9,45,933.5,107.5,2.15,35.8,886.5,954.35,666.22
2018,6,22,10,0,938.0,111.0,2.2,36.5,920.0,958.63,666.37
2018,6,22,10,15,944.0,111.5,2.25,36.9,947.5,957.42,664.1
2018,6,22,10,30,950.0,112.0,2.3,37.3,975.0,952.24,659.55
2018,6,22,10,45,954.0,113.0,2.3,37.75,996.0,941.78,651.29
2018,6,22,11,0,958.0,114.0,2.3,38.2,1017.0,927.37,640.77
2018,6,22,11,15,960.5,115.0,2.4,38.45,1030.5,907.81,628.58
2018,6,22,11,30,963.0,116.0,2.5,38.7,1044.0,884.51,614.06
2018,6,22,11,45,963.5,116.0,2.55,38.95,1049.5,855.26,595.41
2018,6,22,12,0,964.0,116.0,2.6,39.2,1055.0,822.75,574.68
2018,6,22,12,15,961.5,116.5,2.7,39.25,1051.5,785.42,549.97
2018,6,22,12,30,959.0,117.0,2.8,39.3,1048.0,745.43,522.88
2018,6,22,12,45,955.5,117.5,2.9,39.4,1037.5,702.28,492.88
2018,6,22,13,0,952.0,118.0,3.0,39.5,1027.0,656.84,460.48
2018,6,22,13,15,949.0,117.0,3.1,39.4,1010.0,608.48,425.5
2018,6,22,13,30,946.0,116.0,3.2,39.3,993.0,558.14,387.97
2018,6,22,13,45,941.0,115.0,3.25,39.25,969.0,505.08,347.12
2018,6,22,14,0,936.0,114.0,3.3,39.2,945.0,450.62,304.06
2018,6,22,14,15,928.0,112.0,3.4,38.95,912.5,393.31,258.29
2018,6,22,14,30,920.0,110.0,3.5,38.7,880.0,335.4,211.46
2018,6,22,14,45,911.0,108.5,3.55,38.45,843.0,277.2,165.01
2018,6,22,15,0,902.0,107.0,3.6,38.2,806.0,218.97,121.52
2018,6,22,15,15,890.5,104.5,3.6,38.2,764.0,160.11,84.98
2018,6,22,15,30,879.0,102.0,3.6,38.2,722.0,102.0,64.72
2018,6,22,15,45,864.0,99.5,3.7,37.45,675.5,90.99,67.01
2018,6,22,16,0,849.0,97.0,3.8,36.7,629.0,80.68,59.23
2018,6,22,16,15,828.5,94.0,3.8,36.2,579.0,78.92,58.15
2018,6,22,16,30,808.0,91.0,3.8,35.7,529.0,77.08,57.0
2018,6,22,16,45,781.0,87.0,3.8,35.15,476.5,74.32,55.1
2018,6,22,17,0,754.0,83.0,3.8,34.6,424.0,71.47,53.11
2018,6,22,17,15,718.5,78.5,3.65,33.75,371.5,68.04,50.67
2018,6,22,17,30,683.0,74.0,3.5,32.9,319.0,59.59,44.0
2018,6,22,17,45,633.0,69.0,3.35,32.05,268.0,55.73,41.01
2018,6,22,18,0,583.0,64.0,3.2,31.2,217.0,51.92,37.92
2018,6,22,18,15,510.0,56.0,2.75,29.9,169.0,45.59,32.62
2018,6,22,18,30,437.0,48.0,2.3,28.6,121.0,39.29,27.11
2018,6,22,18,45,326.0,38.0,1.9,27.3,82.5,31.15,19.69
2018,6,22,19,0,215.0,28.0,1.5,26.0,44.0,21.33,7.19
2018,6,22,19,15,113.0,15.0,1.4,25.35,23.0,11.8,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.7,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,88.0,13.0,0.5,20.9,15.0,31.9,0.0
2018,6,23,5,15,216.0,25.5,0.45,21.65,46.5,106.42,49.11
2018,6,23,5,30,344.0,38.0,0.4,22.4,78.0,182.86,130.83
2018,6,23,5,45,435.5,45.5,0.4,23.15,121.5,249.35,187.48
2018,6,23,6,0,527.0,53.0,0.4,23.9,165.0,324.38,248.57
2018,6,23,6,15,587.0,59.5,0.45,24.85,215.0,390.12,300.8
2018,6,23,6,30,647.0,66.0,0.5,25.8,265.0,460.17,354.0
2018,6,23,6,45,689.0,70.0,0.6,26.75,317.0,520.1,398.03
2018,6,23,7,0,731.0,74.0,0.7,27.7,369.0,579.49,440.01
2018,6,23,7,15,761.5,77.5,0.95,28.85,421.0,633.72,477.83
2018,6,23,7,30,792.0,81.0,1.2,30.0,473.0,687.61,513.74
2018,6,23,7,45,814.5,83.5,1.4,31.2,523.5,733.55,541.96
2018,6,23,8,0,837.0,86.0,1.6,32.4,574.0,777.89,568.51
2018,6,23,8,15,854.5,88.0,1.75,33.25,622.0,807.18,585.04
2018,6,23,8,30,872.0,90.0,1.9,34.1,670.0,842.05,605.12
2018,6,23,8,45,885.5,92.0,2.05,34.95,714.5,870.76,620.94
2018,6,23,9,0,899.0,94.0,2.2,35.8,759.0,896.38,634.69
2018,6,23,9,15,910.0,95.0,2.3,36.3,798.5,915.41,644.71
2018,6,23,9,30,921.0,96.0,2.4,36.8,838.0,930.92,652.59
2018,6,23,9,45,930.5,96.5,2.5,37.35,872.5,940.89,656.94
2018,6,23,10,0,940.0,97.0,2.6,37.9,907.0,947.04,659.04
2018,6,23,10,15,945.5,98.0,2.65,38.2,934.5,946.18,657.18
2018,6,23,10,30,951.0,99.0,2.7,38.5,962.0,941.36,653.03
2018,6,23,10,45,955.0,99.5,2.75,38.85,982.5,930.79,645.31
2018,6,23,11,0,959.0,100.0,2.8,39.2,1003.0,916.3,635.3
2018,6,23,11,15,960.5,100.0,2.9,39.35,1015.0,895.42,622.25
2018,6,23,11,30,962.0,100.0,3.0,39.5,1027.0,870.89,606.92
2018,6,23,11,45,962.0,100.5,3.05,39.65,1032.5,842.1,588.56
2018,6,23,12,0,962.0,101.0,3.1,39.8,1038.0,810.05,568.08
2018,6,23,12,15,960.5,102.0,3.2,39.8,1036.0,774.25,544.46
2018,6,23,12,30,959.0,103.0,3.3,39.8,1034.0,735.66,518.04
2018,6,23,12,45,955.0,104.0,3.4,39.8,1023.5,692.84,488.11
2018,6,23,13,0,951.0,105.0,3.5,39.8,1013.0,647.73,455.79
2018,6,23,13,15,946.5,104.0,3.6,39.6,995.0,598.79,420.3
2018,6,23,13,30,942.0,103.0,3.7,39.4,977.0,548.01,382.33
2018,6,23,13,45,937.0,102.5,3.8,39.25,953.0,495.68,341.93
2018,6,23,14,0,932.0,102.0,3.9,39.1,929.0,441.95,299.26
2018,6,23,14,15,924.5,101.0,3.95,38.8,898.0,385.84,254.0
2018,6,23,14,30,917.0,100.0,4.0,38.5,867.0,329.05,207.68
2018,6,23,14,45,907.5,98.5,4.05,38.15,830.5,271.06,161.21
2018,6,23,15,0,898.0,97.0,4.1,37.8,794.0,213.12,117.71
2018,6,23,15,15,887.0,95.0,4.1,37.8,752.5,154.99,81.31
2018,6,23,15,30,876.0,93.0,4.1,37.8,711.0,97.56,61.02
2018,6,23,15,45,861.0,91.0,4.15,36.95,665.5,85.97,63.19
2018,6,23,16,0,846.0,89.0,4.2,36.1,620.0,84.32,62.31
2018,6,23,16,15,820.0,88.0,4.15,35.5,569.0,74.76,54.99
2018,6,23,16,30,794.0,87.0,4.1,34.9,518.0,74.02,54.73
2018,6,23,16,45,771.0,83.0,4.0,34.35,467.5,71.28,52.83
2018,6,23,17,0,748.0,79.0,3.9,33.8,417.0,68.44,50.82
2018,6,23,17,15,704.0,75.5,3.75,32.9,363.0,65.52,48.78
2018,6,23,17,30,660.0,72.0,3.6,32.0,309.0,57.82,42.7
2018,6,23,17,45,615.0,65.5,3.45,31.15,259.0,52.93,38.84
2018,6,23,18,0,570.0,59.0,3.3,30.3,209.0,47.98,34.78
2018,6,23,18,15,462.5,52.5,3.0,29.2,157.0,42.41,30.06
2018,6,23,18,30,355.0,46.0,2.7,28.1,105.0,37.08,25.34
2018,6,23,18,45,266.5,34.5,2.4,27.0,70.5,27.92,17.1
2018,6,23,19,0,178.0,23.0,2.1,25.9,36.0,17.6,5.07
2018,6,23,19,15,96.5,12.5,1.95,25.25,19.0,9.83,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,28.11,0.0
2018,6,24,5,15,182.5,25.0,1.85,19.1,43.0,94.61,42.51
2018,6,24,5,30,289.0,38.0,2.0,19.7,72.0,162.85,118.39
2018,6,24,5,45,304.5,44.0,2.15,20.3,95.0,188.83,145.14
2018,6,24,6,0,320.0,50.0,2.3,20.9,118.0,218.1,172.41
2018,6,24,6,15,160.0,50.0,2.35,21.7,84.0,150.65,119.68
2018,6,24,6,30,0.0,50.0,2.4,22.5,50.0,38.24,26.19
2018,6,24,6,45,0.0,69.0,2.45,23.3,69.0,52.93,38.25
2018,6,24,7,0,0.0,88.0,2.5,24.1,88.0,68.62,50.85
2018,6,24,7,15,10.5,130.0,2.45,24.9,135.0,112.12,85.92
2018,6,24,7,30,21.0,172.0,2.4,25.7,182.0,157.19,121.39
2018,6,24,7,45,158.5,195.5,2.35,26.45,286.5,311.91,243.97
2018,6,24,8,0,296.0,219.0,2.3,27.2,391.0,465.05,358.97
2018,6,24,8,15,531.5,171.0,2.25,27.95,512.0,634.15,482.21
2018,6,24,8,30,767.0,123.0,2.2,28.7,633.0,798.37,593.29
2018,6,24,8,45,781.0,126.5,2.2,29.4,675.5,827.42,608.12
2018,6,24,9,0,795.0,130.0,2.2,30.1,718.0,853.6,622.04
2018,6,24,9,15,810.5,131.0,2.2,30.75,757.5,875.48,633.16
2018,6,24,9,30,826.0,132.0,2.2,31.4,797.0,894.14,642.17
2018,6,24,9,45,840.0,130.5,2.2,32.05,831.0,892.8,638.38
2018,6,24,10,0,854.0,129.0,2.2,32.7,865.0,900.68,640.8
2018,6,24,10,15,861.5,130.0,2.2,33.3,892.5,901.43,638.81
2018,6,24,10,30,869.0,131.0,2.2,33.9,920.0,898.48,634.65
2018,6,24,10,45,874.5,132.0,2.2,34.5,941.0,890.03,627.18
2018,6,24,11,0,880.0,133.0,2.2,35.1,962.0,877.88,617.55
2018,6,24,11,15,883.0,133.5,2.25,35.4,975.0,859.57,605.31
2018,6,24,11,30,886.0,134.0,2.3,35.7,988.0,837.79,590.96
2018,6,24,11,45,888.0,134.0,2.35,36.05,994.0,811.53,573.63
2018,6,24,12,0,890.0,134.0,2.4,36.4,1000.0,782.19,553.76
2018,6,24,12,15,888.0,135.5,2.45,36.55,998.5,748.21,530.34
2018,6,24,12,30,886.0,137.0,2.5,36.7,997.0,711.75,504.81
2018,6,24,12,45,882.5,137.5,2.6,36.85,987.5,671.31,476.27
2018,6,24,13,0,879.0,138.0,2.7,37.0,978.0,628.8,445.56
2018,6,24,13,15,875.5,137.0,2.75,36.95,961.5,583.36,412.15
2018,6,24,13,30,872.0,136.0,2.8,36.9,945.0,536.17,376.49
2018,6,24,13,45,866.5,135.0,2.9,36.85,921.5,486.47,338.08
2018,6,24,14,0,861.0,134.0,3.0,36.8,898.0,435.56,297.63
2018,6,24,14,15,853.5,132.5,3.05,36.6,868.5,382.65,254.9
2018,6,24,14,30,846.0,131.0,3.1,36.4,839.0,329.16,211.23
2018,6,24,14,45,836.0,128.5,3.15,36.2,803.0,268.82,163.24
2018,6,24,15,0,826.0,126.0,3.2,36.0,767.0,212.83,121.04
2018,6,24,15,15,813.0,123.5,3.2,36.0,726.5,157.05,85.69
2018,6,24,15,30,800.0,121.0,3.2,36.0,686.0,102.4,65.27
2018,6,24,15,45,784.0,117.5,3.35,35.2,641.0,90.71,67.43
2018,6,24,16,0,768.0,114.0,3.5,34.4,596.0,89.4,66.83
2018,6,24,16,15,747.5,110.0,3.55,33.8,548.5,87.52,65.7
2018,6,24,16,30,727.0,106.0,3.6,33.2,501.0,78.86,59.07
2018,6,24,16,45,700.0,101.0,3.7,32.6,451.0,76.09,57.17
2018,6,24,17,0,673.0,96.0,3.8,32.0,401.0,73.21,55.15
2018,6,24,17,15,637.5,90.5,3.8,31.0,351.0,69.74,52.69
2018,6,24,17,30,602.0,85.0,3.8,30.0,301.0,66.21,50.1
2018,6,24,17,45,554.0,77.5,3.85,29.05,252.0,60.96,45.96
2018,6,24,18,0,506.0,70.0,3.9,28.1,203.0,55.64,41.59
2018,6,24,18,15,437.5,60.5,3.8,27.0,158.0,48.47,35.49
2018,6,24,18,30,369.0,51.0,3.7,25.9,113.0,41.24,29.1
2018,6,24,18,45,275.0,39.0,3.6,24.85,76.5,29.72,18.77
2018,6,24,19,0,181.0,27.0,3.5,23.8,40.0,20.51,7.07
2018,6,24,19,15,95.5,14.5,3.45,23.05,21.0,11.41,0.0
2018,6,24,19,30,10.0,2.0,3.4,22.3,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.3,21.55,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,2.0,16.55,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,2.1,16.7,5.0,7.36,0.0
2018,6,25,5,15,71.5,16.5,2.2,17.1,24.0,49.28,19.33
2018,6,25,5,30,129.0,28.0,2.3,17.5,43.0,90.77,65.11
2018,6,25,5,45,93.0,28.0,2.4,17.95,41.5,71.56,53.02
2018,6,25,6,0,57.0,28.0,2.5,18.4,40.0,58.58,43.6
2018,6,25,6,15,28.5,31.5,2.5,19.0,37.5,44.25,31.92
2018,6,25,6,30,0.0,35.0,2.5,19.6,35.0,26.7,16.88
2018,6,25,6,45,0.0,42.5,2.5,20.2,42.5,32.47,21.66
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,38.25,26.36
2018,6,25,7,15,0.0,70.5,2.45,21.45,70.5,54.1,39.3
2018,6,25,7,30,0.0,91.0,2.4,22.1,91.0,70.33,52.33
2018,6,25,7,45,0.5,116.0,2.4,22.8,116.5,91.39,69.07
2018,6,25,8,0,1.0,141.0,2.4,23.5,142.0,112.66,85.68
2018,6,25,8,15,2.5,155.0,2.35,24.2,157.0,125.38,95.27
2018,6,25,8,30,4.0,169.0,2.3,24.9,172.0,138.15,104.8
2018,6,25,8,45,5.0,180.5,2.25,25.65,184.0,148.39,112.19
2018,6,25,9,0,6.0,192.0,2.2,26.4,196.0,158.63,119.51
2018,6,25,9,15,7.5,205.5,2.25,27.1,211.0,171.0,128.45
2018,6,25,9,30,9.0,219.0,2.3,27.8,226.0,183.31,137.26
2018,6,25,9,45,10.5,233.5,2.3,28.5,242.0,196.39,146.54
2018,6,25,10,0,12.0,248.0,2.3,29.2,258.0,209.36,155.64
2018,6,25,10,15,15.0,273.5,2.4,29.75,286.5,232.72,172.58
2018,6,25,10,30,18.0,299.0,2.5,30.3,315.0,255.79,189.11
2018,6,25,10,45,33.5,346.5,2.6,30.85,377.5,323.03,237.99
2018,6,25,11,0,49.0,394.0,2.7,31.4,440.0,374.6,274.49
2018,6,25,11,15,227.0,377.5,2.85,31.75,595.5,529.99,387.98
2018,6,25,11,30,405.0,361.0,3.0,32.1,751.0,659.21,478.6
2018,6,25,11,45,644.5,250.0,3.1,32.45,875.0,736.51,533.8
2018,6,25,12,0,884.0,139.0,3.2,32.8,999.0,782.07,566.77
2018,6,25,12,15,887.5,136.0,3.35,32.95,998.5,748.92,543.17
2018,6,25,12,30,891.0,133.0,3.5,33.1,998.0,713.04,517.66
2018,6,25,12,45,894.5,129.0,3.65,33.2,990.5,673.82,489.28
2018,6,25,13,0,898.0,125.0,3.8,33.3,983.0,632.0,458.26
2018,6,25,13,15,895.5,124.0,3.9,33.25,967.0,586.42,423.76
2018,6,25,13,30,893.0,123.0,4.0,33.2,951.0,538.91,386.83
2018,6,25,13,45,889.0,121.0,4.05,33.15,928.0,488.34,346.49
2018,6,25,14,0,885.0,119.0,4.1,33.1,905.0,436.36,303.99
2018,6,25,14,15,879.0,117.5,4.15,32.85,876.0,382.83,259.61
2018,6,25,14,30,873.0,116.0,4.2,32.6,847.0,328.51,214.13
2018,6,25,14,45,865.0,113.5,4.25,32.35,812.0,272.58,168.1
2018,6,25,15,0,857.0,111.0,4.3,32.1,777.0,216.57,124.84
2018,6,25,15,15,845.0,109.0,4.3,32.1,736.0,160.56,88.66
2018,6,25,15,30,833.0,107.0,4.3,32.1,695.0,96.15,60.78
2018,6,25,15,45,819.5,103.5,4.25,31.4,650.5,83.03,62.35
2018,6,25,16,0,806.0,100.0,4.2,30.7,606.0,81.41,61.4
2018,6,25,16,15,789.0,96.0,4.15,30.2,558.5,79.23,59.94
2018,6,25,16,30,772.0,92.0,4.1,29.7,511.0,76.9,58.36
2018,6,25,16,45,748.0,88.0,4.0,29.25,461.5,74.3,56.52
2018,6,25,17,0,724.0,84.0,3.9,28.8,412.0,71.61,54.58
2018,6,25,17,15,692.0,79.0,3.85,28.15,361.5,62.74,47.46
2018,6,25,17,30,660.0,74.0,3.8,27.5,311.0,59.22,44.75
2018,6,25,17,45,615.0,68.0,3.7,26.85,261.5,54.75,41.13
2018,6,25,18,0,570.0,62.0,3.6,26.2,212.0,50.24,37.35
2018,6,25,18,15,503.0,54.5,3.45,25.4,166.0,44.33,32.23
2018,6,25,18,30,436.0,47.0,3.3,24.6,120.0,38.45,26.92
2018,6,25,18,45,325.0,36.5,3.1,23.8,81.0,29.87,19.0
2018,6,25,19,0,214.0,26.0,2.9,23.0,42.0,21.33,7.72
2018,6,25,19,15,114.5,14.0,2.85,22.4,22.0,11.02,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,6.5,1.65,15.1,7.5,0.0,0.0
2018,6,26,5,0,98.0,13.0,1.8,15.4,15.0,34.18,0.0
2018,6,26,5,15,232.5,24.5,1.8,16.05,46.5,109.4,46.48
2018,6,26,5,30,367.0,36.0,1.8,16.7,78.0,188.64,138.14
2018,6,26,5,45,415.0,42.5,1.85,17.35,112.0,237.06,183.91
2018,6,26,6,0,463.0,49.0,1.9,18.0,146.0,289.42,230.45
2018,6,26,6,15,231.5,61.5,1.9,18.95,110.0,201.41,162.25
2018,6,26,6,30,0.0,74.0,1.9,19.9,74.0,58.09,43.02
2018,6,26,6,45,1.0,93.5,1.85,20.8,94.0,75.08,57.05
2018,6,26,7,0,2.0,113.0,1.8,21.7,114.0,92.15,70.71
2018,6,26,7,15,13.5,146.5,1.8,22.7,153.0,129.45,100.67
2018,6,26,7,30,25.0,180.0,1.8,23.7,192.0,167.73,130.67
2018,6,26,7,45,32.0,203.0,1.75,24.7,220.5,207.58,161.0
2018,6,26,8,0,39.0,226.0,1.7,25.7,249.0,234.84,180.91
2018,6,26,8,15,159.5,239.0,1.8,26.65,343.5,362.37,279.26
2018,6,26,8,30,280.0,252.0,1.9,27.6,438.0,496.71,377.7
2018,6,26,8,45,473.0,219.5,1.95,28.5,558.0,653.72,489.24
2018,6,26,9,0,666.0,187.0,2.0,29.4,678.0,804.91,591.04
2018,6,26,9,15,796.5,141.0,2.1,30.2,759.0,873.51,632.91
2018,6,26,9,30,927.0,95.0,2.2,31.0,840.0,935.83,670.06
2018,6,26,9,45,932.5,97.5,2.35,31.8,873.5,944.42,673.05
2018,6,26,10,0,938.0,100.0,2.5,32.6,907.0,949.1,674.09
2018,6,26,10,15,943.5,101.0,2.6,33.2,934.5,948.36,671.92
2018,6,26,10,30,949.0,102.0,2.7,33.8,962.0,943.66,667.37
2018,6,26,10,45,952.5,103.0,2.85,34.4,983.0,933.22,659.68
2018,6,26,11,0,956.0,104.0,3.0,35.0,1004.0,918.87,649.58
2018,6,26,11,15,958.5,104.5,3.15,35.25,1017.5,899.37,637.14
2018,6,26,11,30,961.0,105.0,3.3,35.5,1031.0,876.15,622.31
2018,6,26,11,45,962.0,105.5,3.45,35.75,1037.0,848.18,604.32
2018,6,26,12,0,963.0,106.0,3.6,36.0,1043.0,816.89,584.07
2018,6,26,12,15,963.5,105.0,3.75,36.0,1041.5,780.94,559.98
2018,6,26,12,30,964.0,104.0,3.9,36.0,1040.0,742.11,532.97
2018,6,26,12,45,964.0,102.5,4.05,35.95,1031.0,699.84,502.99
2018,6,26,13,0,964.0,101.0,4.2,35.9,1022.0,654.99,470.32
2018,6,26,13,15,961.0,100.5,4.3,35.7,1005.5,606.74,434.41
2018,6,26,13,30,958.0,100.0,4.4,35.5,989.0,556.44,395.88
2018,6,26,13,45,953.0,99.5,4.5,35.35,965.0,503.38,354.04
2018,6,26,14,0,948.0,99.0,4.6,35.2,941.0,448.86,309.87
2018,6,26,14,15,941.5,98.0,4.65,34.85,910.5,392.26,263.33
2018,6,26,14,30,935.0,97.0,4.7,34.5,880.0,334.84,215.55
2018,6,26,14,45,927.0,95.5,4.7,34.15,844.0,276.17,167.42
2018,6,26,15,0,919.0,94.0,4.7,33.8,808.0,217.34,122.1
2018,6,26,15,15,908.5,92.0,4.7,33.8,766.5,158.01,83.76
2018,6,26,15,30,898.0,90.0,4.7,33.8,725.0,99.31,61.6
2018,6,26,15,45,885.0,88.0,4.7,32.85,679.5,84.88,63.46
2018,6,26,16,0,872.0,86.0,4.7,31.9,634.0,83.2,62.56
2018,6,26,16,15,855.5,83.0,4.6,31.3,585.0,80.67,60.84
2018,6,26,16,30,839.0,80.0,4.5,30.7,536.0,70.32,52.7
2018,6,26,16,45,816.0,76.5,4.45,30.05,484.5,67.69,50.85
2018,6,26,17,0,793.0,73.0,4.4,29.4,433.0,64.96,48.91
2018,6,26,17,15,762.0,69.0,4.3,28.65,380.5,61.66,46.46
2018,6,26,17,30,731.0,65.0,4.2,27.9,328.0,58.31,43.9
2018,6,26,17,45,688.5,60.0,4.05,27.1,277.0,53.98,40.44
2018,6,26,18,0,646.0,55.0,3.9,26.3,226.0,49.64,36.82
2018,6,26,18,15,562.5,50.0,3.7,25.35,176.0,41.38,29.72
2018,6,26,18,30,479.0,45.0,3.5,24.4,126.0,37.14,25.84
2018,6,26,18,45,317.5,35.0,3.25,23.45,81.5,28.57,17.98
2018,6,26,19,0,156.0,25.0,3.0,22.5,37.0,18.98,6.35
2018,6,26,19,15,88.5,13.5,2.95,21.85,19.5,10.62,0.0
2018,6,26,19,30,21.0,2.0,2.9,21.2,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,20.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,4,45,40.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,6,27,5,0,81.0,11.0,2.3,14.4,13.0,28.41,0.0
2018,6,27,5,15,192.0,21.5,2.3,14.85,39.5,94.35,37.72
2018,6,27,5,30,303.0,32.0,2.3,15.3,66.0,161.92,118.93
2018,6,27,5,45,368.0,37.5,2.25,15.75,99.5,212.06,165.68
2018,6,27,6,0,433.0,43.0,2.2,16.2,133.0,268.31,215.59
2018,6,27,6,15,216.5,45.5,2.15,17.0,90.5,173.95,141.21
2018,6,27,6,30,0.0,48.0,2.1,17.8,48.0,36.7,25.44
2018,6,27,6,45,0.0,61.0,2.05,18.55,61.0,46.74,33.85
2018,6,27,7,0,0.0,74.0,2.0,19.3,74.0,56.81,42.05
2018,6,27,7,15,1.5,105.0,2.0,20.3,105.5,83.75,64.01
2018,6,27,7,30,3.0,136.0,2.0,21.3,137.0,111.31,85.98
2018,6,27,7,45,15.5,175.0,1.95,22.25,183.5,154.82,120.56
2018,6,27,8,0,28.0,214.0,1.9,23.2,230.0,214.04,166.52
2018,6,27,8,15,282.0,188.5,1.95,24.15,374.0,428.16,335.23
2018,6,27,8,30,536.0,163.0,2.0,25.1,518.0,651.13,497.97
2018,6,27,8,45,731.5,125.0,2.05,26.1,644.0,783.58,586.65
2018,6,27,9,0,927.0,87.0,2.1,27.1,770.0,913.88,668.93
2018,6,27,9,15,928.5,92.5,2.25,27.8,807.5,929.87,676.22
2018,6,27,9,30,930.0,98.0,2.4,28.5,845.0,941.88,682.08
2018,6,27,9,45,926.5,106.0,2.55,29.2,876.5,947.85,684.1
2018,6,27,10,0,923.0,114.0,2.7,29.9,908.0,949.59,683.5
2018,6,27,10,15,928.5,116.0,2.9,30.3,936.0,949.62,683.11
2018,6,27,10,30,934.0,118.0,3.1,30.7,964.0,945.67,680.18
2018,6,27,10,45,937.0,119.5,3.3,31.15,984.5,935.12,672.86
2018,6,27,11,0,940.0,121.0,3.5,31.6,1005.0,920.67,663.05
2018,6,27,11,15,942.0,122.0,3.65,31.75,1018.5,901.14,650.44
2018,6,27,11,30,944.0,123.0,3.8,31.9,1032.0,877.95,635.41
2018,6,27,11,45,944.5,123.5,3.95,32.1,1038.0,849.67,616.82
2018,6,27,12,0,945.0,124.0,4.1,32.3,1044.0,818.16,595.92
2018,6,27,12,15,946.0,123.0,4.25,32.25,1042.5,782.89,571.45
2018,6,27,12,30,947.0,122.0,4.4,32.2,1041.0,744.79,544.44
2018,6,27,12,45,947.0,120.5,4.5,32.15,1032.5,702.99,514.0
2018,6,27,13,0,947.0,119.0,4.6,32.1,1024.0,658.67,480.95
2018,6,27,13,15,943.0,118.5,4.65,31.85,1006.5,610.43,444.53
2018,6,27,13,30,939.0,118.0,4.7,31.6,989.0,560.29,405.57
2018,6,27,13,45,932.5,117.0,4.75,31.35,964.0,506.96,363.08
2018,6,27,14,0,926.0,116.0,4.8,31.1,939.0,452.38,318.38
2018,6,27,14,15,919.5,114.5,4.8,30.75,908.5,396.45,271.63
2018,6,27,14,30,913.0,113.0,4.8,30.4,878.0,339.73,223.68
2018,6,27,14,45,904.5,111.0,4.85,30.1,841.5,281.69,175.36
2018,6,27,15,0,896.0,109.0,4.9,29.8,805.0,223.56,129.86
2018,6,27,15,15,884.5,106.5,4.9,29.8,763.0,164.96,91.22
2018,6,27,15,30,873.0,104.0,4.9,29.8,721.0,107.11,68.45
2018,6,27,15,45,859.0,101.5,4.9,28.8,675.5,91.98,70.39
2018,6,27,16,0,845.0,99.0,4.9,27.8,630.0,81.81,62.5
2018,6,27,16,15,826.5,94.0,4.9,27.1,579.5,78.84,60.42
2018,6,27,16,30,808.0,89.0,4.9,26.4,529.0,75.68,58.17
2018,6,27,16,45,784.0,85.0,4.9,25.65,477.5,72.94,56.26
2018,6,27,17,0,760.0,81.0,4.9,24.9,426.0,70.11,54.23
2018,6,27,17,15,730.5,77.0,4.8,24.0,375.5,67.09,52.04
2018,6,27,17,30,701.0,73.0,4.7,23.1,325.0,59.14,45.53
2018,6,27,17,45,656.5,66.5,4.65,22.25,273.5,54.2,41.48
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,49.19,37.23
2018,6,27,18,15,544.5,53.5,4.45,20.55,174.5,43.93,32.58
2018,6,27,18,30,477.0,47.0,4.3,19.7,127.0,38.74,27.77
2018,6,27,18,45,371.0,37.5,4.15,18.85,87.5,30.93,20.37
2018,6,27,19,0,265.0,28.0,4.0,18.0,48.0,23.21,9.33
2018,6,27,19,15,141.0,15.5,3.95,17.55,25.5,12.2,0.0
2018,6,27,19,30,17.0,3.0,3.9,17.1,3.0,0.0,0.0
2018,6,27,19,45,8.5,1.5,3.8,16.6,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.0,6.0,3.15,14.05,7.0,0.0,0.0
2018,6,28,5,0,70.0,12.0,3.2,14.2,14.0,26.48,0.0
2018,6,28,5,15,189.0,24.5,3.3,14.7,43.0,94.88,35.72
2018,6,28,5,30,308.0,37.0,3.4,15.2,72.0,167.95,123.54
2018,6,28,5,45,401.0,46.0,3.55,15.7,114.5,234.36,183.66
2018,6,28,6,0,494.0,55.0,3.7,16.2,157.0,309.8,249.52
2018,6,28,6,15,555.5,61.0,3.7,16.8,205.5,374.25,305.19
2018,6,28,6,30,617.0,67.0,3.7,17.4,254.0,443.14,362.57
2018,6,28,6,45,660.5,71.0,3.75,18.05,305.0,502.76,410.63
2018,6,28,7,0,704.0,75.0,3.8,18.7,356.0,561.85,456.62
2018,6,28,7,15,733.5,78.5,3.8,19.4,406.5,614.51,495.8
2018,6,28,7,30,763.0,82.0,3.8,20.1,457.0,666.86,533.18
2018,6,28,7,45,785.5,85.0,3.75,20.75,506.5,712.63,563.57
2018,6,28,8,0,808.0,88.0,3.7,21.4,556.0,756.89,592.17
2018,6,28,8,15,825.5,90.0,3.75,22.05,603.0,785.55,609.43
2018,6,28,8,30,843.0,92.0,3.8,22.7,650.0,819.98,630.67
2018,6,28,8,45,857.0,94.0,3.85,23.4,693.5,848.8,647.56
2018,6,28,9,0,871.0,96.0,3.9,24.1,737.0,874.66,662.26
2018,6,28,9,15,882.5,97.0,3.95,24.6,776.5,894.06,672.99
2018,6,28,9,30,894.0,98.0,4.0,25.1,816.0,910.06,681.43
2018,6,28,9,45,903.5,98.5,4.1,25.6,850.0,920.18,686.22
2018,6,28,10,0,913.0,99.0,4.2,26.1,884.0,926.59,688.62
2018,6,28,10,15,919.5,100.0,4.25,26.5,912.0,926.99,687.11
2018,6,28,10,30,926.0,101.0,4.3,26.9,940.0,923.5,683.15
2018,6,28,10,45,931.5,102.0,4.35,27.25,962.0,915.22,676.25
2018,6,28,11,0,937.0,103.0,4.4,27.6,984.0,903.04,666.87
2018,6,28,11,15,939.5,103.5,4.5,27.8,997.5,884.05,653.62
2018,6,28,11,30,942.0,104.0,4.6,28.0,1011.0,861.4,638.03
2018,6,28,11,45,943.5,104.5,4.65,28.25,1017.5,834.45,619.25
2018,6,28,12,0,945.0,105.0,4.7,28.5,1024.0,804.2,598.22
2018,6,28,12,15,945.0,104.5,4.8,28.6,1022.5,768.98,573.12
2018,6,28,12,30,945.0,104.0,4.9,28.7,1021.0,730.95,545.07
2018,6,28,12,45,943.0,104.0,4.95,28.8,1012.0,689.33,513.61
2018,6,28,13,0,941.0,104.0,5.0,28.9,1003.0,645.31,479.66
2018,6,28,13,15,938.0,103.5,5.1,28.85,986.5,598.12,442.93
2018,6,28,13,30,935.0,103.0,5.2,28.8,970.0,548.93,403.61
2018,6,28,13,45,930.5,101.5,5.25,28.7,946.5,496.55,360.74
2018,6,28,14,0,926.0,100.0,5.3,28.6,923.0,442.73,315.56
2018,6,28,14,15,920.0,98.5,5.3,28.4,893.0,387.17,268.12
2018,6,28,14,30,914.0,97.0,5.3,28.2,863.0,330.76,219.51
2018,6,28,14,45,905.5,95.5,5.35,27.95,827.0,273.18,170.77
2018,6,28,15,0,897.0,94.0,5.4,27.7,791.0,215.52,124.9
2018,6,28,15,15,886.0,92.0,5.4,27.7,750.0,157.42,85.99
2018,6,28,15,30,875.0,90.0,5.4,27.7,709.0,100.02,62.94
2018,6,28,15,45,862.0,87.5,5.3,27.1,664.0,83.93,64.25
2018,6,28,16,0,849.0,85.0,5.2,26.5,619.0,81.98,62.99
2018,6,28,16,15,831.5,82.0,5.1,26.05,570.5,79.44,61.2
2018,6,28,16,30,814.0,79.0,5.0,25.6,522.0,69.07,52.81
2018,6,28,16,45,789.5,76.0,4.9,25.2,471.0,66.77,51.15
2018,6,28,17,0,765.0,73.0,4.8,24.8,420.0,64.42,49.42
2018,6,28,17,15,734.0,69.0,4.75,24.1,369.0,61.17,46.96
2018,6,28,17,30,703.0,65.0,4.7,23.4,318.0,57.88,44.39
2018,6,28,17,45,657.5,60.5,4.6,22.75,268.0,53.96,41.19
2018,6,28,18,0,612.0,56.0,4.5,22.1,218.0,46.19,34.52
2018,6,28,18,15,542.5,50.0,4.35,21.3,171.0,41.19,30.11
2018,6,28,18,30,473.0,44.0,4.2,20.5,124.0,36.29,25.58
2018,6,28,18,45,363.5,35.5,4.05,19.75,85.0,29.22,18.86
2018,6,28,19,0,254.0,27.0,3.9,19.0,46.0,22.31,8.72
2018,6,28,19,15,135.0,14.5,3.85,18.45,24.0,11.41,0.0
2018,6,28,19,30,16.0,2.0,3.8,17.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.3,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.0,6.0,2.05,13.85,7.0,0.0,0.0
2018,6,29,5,0,86.0,12.0,2.1,14.0,14.0,30.33,0.0
2018,6,29,5,15,215.0,23.5,2.0,14.5,43.5,102.08,35.8
2018,6,29,5,30,344.0,35.0,1.9,15.0,73.0,178.96,131.07
2018,6,29,5,45,396.5,43.0,1.85,15.5,108.5,229.43,178.98
2018,6,29,6,0,449.0,51.0,1.8,16.0,144.0,284.62,228.09
2018,6,29,6,15,244.0,80.0,1.7,16.85,132.5,216.51,175.6
2018,6,29,6,30,39.0,109.0,1.6,17.7,121.0,122.0,97.11
2018,6,29,6,45,213.0,116.0,1.5,18.55,199.0,257.65,210.01
2018,6,29,7,0,387.0,123.0,1.4,19.4,277.0,402.28,324.33
2018,6,29,7,15,581.5,101.5,1.4,20.45,368.5,537.89,426.87
2018,6,29,7,30,776.0,80.0,1.4,21.5,460.0,674.05,524.42
2018,6,29,7,45,806.5,80.5,1.4,22.6,512.5,723.5,553.96
2018,6,29,8,0,837.0,81.0,1.4,23.7,565.0,764.07,577.32
2018,6,29,8,15,854.0,83.5,1.55,24.75,613.0,801.85,599.98
2018,6,29,8,30,871.0,86.0,1.7,25.8,661.0,837.2,620.64
2018,6,29,8,45,884.5,87.0,1.85,26.85,705.0,865.19,636.16
2018,6,29,9,0,898.0,88.0,2.0,27.9,749.0,890.13,649.58
2018,6,29,9,15,904.5,91.5,2.25,28.85,787.5,908.22,659.63
2018,6,29,9,30,911.0,95.0,2.5,29.8,826.0,922.62,667.23
2018,6,29,9,45,914.5,99.0,2.75,30.75,859.0,931.04,670.89
2018,6,29,10,0,918.0,103.0,3.0,31.7,892.0,935.53,672.0
2018,6,29,10,15,924.0,104.0,3.2,32.2,919.5,935.42,671.05
2018,6,29,10,30,930.0,105.0,3.4,32.7,947.0,931.42,667.64
2018,6,29,10,45,935.0,105.5,3.6,33.2,968.0,922.16,660.88
2018,6,29,11,0,940.0,106.0,3.8,33.7,989.0,909.02,651.65
2018,6,29,11,15,942.0,106.0,3.9,33.9,1002.0,889.08,638.3
2018,6,29,11,30,944.0,106.0,4.0,34.1,1015.0,865.53,622.64
2018,6,29,11,45,945.0,106.5,4.15,34.35,1021.0,838.12,604.51
2018,6,29,12,0,946.0,107.0,4.3,34.6,1027.0,807.43,584.13
2018,6,29,12,15,944.0,108.0,4.4,34.6,1025.0,771.88,559.6
2018,6,29,12,30,942.0,109.0,4.5,34.6,1023.0,733.61,532.3
2018,6,29,12,45,937.5,110.5,4.6,34.65,1013.0,691.55,501.62
2018,6,29,13,0,933.0,112.0,4.7,34.7,1003.0,647.26,468.66
2018,6,29,13,15,929.0,111.5,4.75,34.6,986.0,599.79,432.8
2018,6,29,13,30,925.0,111.0,4.8,34.5,969.0,550.43,394.53
2018,6,29,13,45,920.5,109.5,4.85,34.35,945.5,498.47,353.3
2018,6,29,14,0,916.0,108.0,4.9,34.2,922.0,445.09,309.81
2018,6,29,14,15,909.0,106.5,4.9,34.0,891.5,389.63,263.79
2018,6,29,14,30,902.0,105.0,4.9,33.8,861.0,333.45,216.7
2018,6,29,14,45,892.5,103.5,4.95,33.6,824.5,276.21,169.5
2018,6,29,15,0,883.0,102.0,5.0,33.4,788.0,219.0,125.08
2018,6,29,15,15,871.5,100.0,5.0,33.4,747.0,161.55,87.38
2018,6,29,15,30,860.0,98.0,5.0,33.4,706.0,104.83,64.73
2018,6,29,15,45,846.0,94.5,4.95,32.7,660.5,87.59,65.69
2018,6,29,16,0,832.0,91.0,4.9,32.0,615.0,85.15,64.11
2018,6,29,16,15,814.0,88.5,4.85,31.5,567.0,74.91,56.09
2018,6,29,16,30,796.0,86.0,4.8,31.0,519.0,73.37,55.14
2018,6,29,16,45,772.0,82.0,4.75,30.5,468.5,70.58,53.15
2018,6,29,17,0,748.0,78.0,4.7,30.0,418.0,67.69,51.05
2018,6,29,17,15,716.5,73.5,4.5,29.3,367.0,64.22,48.47
2018,6,29,17,30,685.0,69.0,4.3,28.6,316.0,60.68,45.76
2018,6,29,17,45,641.0,64.0,4.1,27.9,266.5,52.17,38.76
2018,6,29,18,0,597.0,59.0,3.9,27.2,217.0,48.27,35.52
2018,6,29,18,15,529.5,52.0,3.5,26.25,170.0,42.62,30.66
2018,6,29,18,30,462.0,45.0,3.1,25.3,123.0,37.01,25.63
2018,6,29,18,45,358.0,36.0,2.7,24.35,84.5,29.61,18.76
2018,6,29,19,0,254.0,27.0,2.3,23.4,46.0,22.31,8.49
2018,6,29,19,15,135.5,14.5,2.2,22.8,24.0,11.41,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,0.95,17.95,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.0,18.3,14.0,34.9,0.0
2018,6,30,5,15,240.5,22.5,1.2,19.2,44.0,108.5,33.82
2018,6,30,5,30,376.0,33.0,1.4,20.1,74.0,188.41,134.66
2018,6,30,5,45,463.5,40.0,1.6,21.0,117.0,253.62,193.15
2018,6,30,6,0,551.0,47.0,1.8,21.9,160.0,327.23,255.61
2018,6,30,6,15,607.0,52.0,1.65,22.85,208.5,390.13,307.44
2018,6,30,6,30,663.0,57.0,1.5,23.8,257.0,455.13,358.38
2018,6,30,6,45,701.0,61.5,1.35,24.8,308.0,514.17,402.06
2018,6,30,7,0,739.0,66.0,1.2,25.8,359.0,574.4,444.14
2018,6,30,7,15,767.0,69.0,1.0,26.9,410.0,626.75,477.63
2018,6,30,7,30,795.0,72.0,0.8,28.0,461.0,678.64,507.87
2018,6,30,7,45,816.0,75.0,0.6,29.15,511.0,717.19,526.63
2018,6,30,8,0,837.0,78.0,0.4,30.3,561.0,760.83,547.52
2018,6,30,8,15,852.5,80.5,0.55,31.05,608.5,797.48,569.49
2018,6,30,8,30,868.0,83.0,0.7,31.8,656.0,831.63,589.73
2018,6,30,8,45,879.5,85.0,0.85,32.55,699.0,859.03,605.55
2018,6,30,9,0,891.0,87.0,1.0,33.3,742.0,883.3,619.35
2018,6,30,9,15,901.0,88.5,1.1,33.9,781.0,902.38,629.52
2018,6,30,9,30,911.0,90.0,1.2,34.5,820.0,917.95,637.57
2018,6,30,9,45,919.0,90.5,1.25,35.1,853.5,927.03,641.01
2018,6,30,10,0,927.0,91.0,1.3,35.7,887.0,932.35,642.3
2018,6,30,10,15,932.5,92.0,1.45,36.1,914.5,932.07,642.19
2018,6,30,10,30,938.0,93.0,1.6,36.5,942.0,927.87,639.72
2018,6,30,10,45,941.0,94.5,1.7,36.9,962.5,918.01,633.22
2018,6,30,11,0,944.0,96.0,1.8,37.3,983.0,904.27,624.41
2018,6,30,11,15,945.5,96.5,1.95,37.5,995.5,884.55,612.92
2018,6,30,11,30,947.0,97.0,2.1,37.7,1008.0,861.2,599.08
2018,6,30,11,45,947.5,97.5,2.25,37.9,1014.0,833.56,582.38
2018,6,30,12,0,948.0,98.0,2.4,38.1,1020.0,802.66,563.41
2018,6,30,12,15,946.0,99.0,2.6,38.15,1018.0,767.26,541.03
2018,6,30,12,30,944.0,100.0,2.8,38.2,1016.0,729.12,515.48
2018,6,30,12,45,939.0,101.5,2.95,38.25,1005.5,686.83,486.12
2018,6,30,13,0,934.0,103.0,3.1,38.3,995.0,642.35,454.39
2018,6,30,13,15,930.5,102.5,3.25,38.15,978.5,595.23,420.22
2018,6,30,13,30,927.0,102.0,3.4,38.0,962.0,546.18,383.5
2018,6,30,13,45,922.0,101.5,3.55,37.9,939.0,494.68,343.71
2018,6,30,14,0,917.0,101.0,3.7,37.8,916.0,441.78,301.63
2018,6,30,14,15,910.0,100.0,3.8,37.55,886.0,386.67,257.0
2018,6,30,14,30,903.0,99.0,3.9,37.3,856.0,330.83,211.17
2018,6,30,14,45,894.5,97.5,4.0,37.05,820.5,273.83,164.97
2018,6,30,15,0,886.0,96.0,4.1,36.8,785.0,216.74,121.3
2018,6,30,15,15,874.5,94.0,4.1,36.8,744.0,159.17,83.96
2018,6,30,15,30,863.0,92.0,4.1,36.8,703.0,102.35,61.28
2018,6,30,15,45,847.0,90.5,4.15,36.05,657.5,85.27,62.87
2018,6,30,16,0,831.0,89.0,4.2,35.3,612.0,83.92,62.2
2018,6,30,16,15,810.0,87.0,4.2,34.75,563.5,73.83,54.42
2018,6,30,16,30,789.0,85.0,4.2,34.2,515.0,72.53,53.68
2018,6,30,16,45,764.0,81.5,4.2,33.7,464.5,70.06,51.98
2018,6,30,17,0,739.0,78.0,4.2,33.2,414.0,67.52,50.19
2018,6,30,17,15,706.0,74.0,4.1,32.4,363.5,64.41,47.97
2018,6,30,17,30,673.0,70.0,4.0,31.6,313.0,56.59,41.76
2018,6,30,17,45,627.0,64.5,3.9,30.8,263.0,52.35,38.41
2018,6,30,18,0,581.0,59.0,3.8,30.0,213.0,48.09,34.92
2018,6,30,18,15,512.0,52.0,3.55,28.95,166.5,42.46,30.15
2018,6,30,18,30,443.0,45.0,3.3,27.9,120.0,36.88,25.21
2018,6,30,18,45,334.0,35.5,3.05,26.8,81.5,29.07,18.09
2018,6,30,19,0,225.0,26.0,2.8,25.7,43.0,21.35,7.74
2018,6,30,19,15,120.0,14.0,2.7,25.0,22.5,11.02,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.3,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.8,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.0,11.0,23.6,0.0
2018,7,1,5,15,170.0,22.5,1.65,19.6,38.0,85.96,22.71
2018,7,1,5,30,275.0,35.0,1.8,20.2,65.0,154.15,109.95
2018,7,1,5,45,297.0,41.0,1.95,20.8,88.5,186.42,142.34
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,219.93,173.04
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,139.11,109.94
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,41.34,28.69
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,56.0,40.71
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,71.35,53.01
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,119.62,92.01
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,182.17,141.23
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,226.83,175.41
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,272.52,209.59
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,317.21,242.28
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,380.53,287.83
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,559.37,420.56
2018,7,1,9,0,586.0,208.0,2.4,30.9,638.0,756.41,557.25
2018,7,1,9,15,710.5,164.0,2.45,31.55,713.5,828.63,603.39
2018,7,1,9,30,835.0,120.0,2.5,32.2,789.0,880.54,634.36
2018,7,1,9,45,842.0,123.5,2.55,32.85,822.0,890.87,638.22
2018,7,1,10,0,849.0,127.0,2.6,33.5,855.0,897.58,640.17
2018,7,1,10,15,855.5,129.0,2.65,34.05,882.5,898.76,638.96
2018,7,1,10,30,862.0,131.0,2.7,34.6,910.0,896.23,635.54
2018,7,1,10,45,866.5,132.0,2.8,35.1,930.5,887.34,628.67
2018,7,1,11,0,871.0,133.0,2.9,35.6,951.0,874.79,619.57
2018,7,1,11,15,873.5,134.0,3.0,35.85,964.0,856.95,607.79
2018,7,1,11,30,876.0,135.0,3.1,36.1,977.0,835.66,593.83
2018,7,1,11,45,876.5,135.5,3.2,36.3,982.5,809.11,576.55
2018,7,1,12,0,877.0,136.0,3.3,36.5,988.0,779.56,556.83
2018,7,1,12,15,870.5,139.5,3.45,36.5,984.5,744.35,532.85
