Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,938.0,102.0,3.2,38.3,1009.0,811.15,573.08
2018,7,11,12,15,937.5,102.0,3.2,38.35,1008.0,776.39,550.12
2018,7,11,12,30,937.0,102.0,3.2,38.4,1007.0,738.79,523.85
2018,7,11,12,45,935.0,101.5,3.25,38.45,998.0,697.13,494.51
2018,7,11,13,0,933.0,101.0,3.3,38.5,989.0,653.05,462.8
2018,7,11,13,15,929.5,101.0,3.3,38.35,973.0,606.21,428.54
2018,7,11,13,30,926.0,101.0,3.3,38.2,957.0,557.39,391.86
2018,7,11,13,45,921.5,100.5,3.35,38.05,934.5,505.94,352.31
2018,7,11,14,0,917.0,100.0,3.4,37.9,912.0,453.0,310.43
2018,7,11,14,15,910.5,98.5,3.45,37.6,882.0,397.41,265.72
2018,7,11,14,30,904.0,97.0,3.5,37.3,852.0,341.0,219.58
2018,7,11,14,45,895.0,96.0,3.5,37.0,817.0,283.75,173.0
2018,7,11,15,0,886.0,95.0,3.5,36.7,782.0,226.43,128.47
2018,7,11,15,15,875.5,92.5,3.5,36.7,741.0,168.18,88.99
2018,7,11,15,30,865.0,90.0,3.5,36.7,700.0,110.55,62.64
2018,7,11,15,45,849.5,88.0,3.55,35.8,654.5,83.87,61.81
2018,7,11,16,0,834.0,86.0,3.6,34.9,609.0,82.18,60.91
2018,7,11,16,15,814.0,84.0,3.6,34.25,560.5,72.01,53.06
2018,7,11,16,30,794.0,82.0,3.6,33.6,512.0,70.65,52.3
2018,7,11,16,45,768.0,78.5,3.55,33.0,461.0,68.07,50.52
2018,7,11,17,0,742.0,75.0,3.5,32.4,410.0,65.44,48.66
2018,7,11,17,15,699.0,72.5,3.45,31.45,357.0,63.2,47.17
2018,7,11,17,30,656.0,70.0,3.4,30.5,304.0,56.36,41.78
2018,7,11,17,45,611.0,64.5,3.35,29.6,255.0,52.17,38.47
2018,7,11,18,0,566.0,59.0,3.3,28.7,206.0,47.96,35.01
2018,7,11,18,15,496.0,51.5,3.1,27.7,160.0,41.97,29.88
2018,7,11,18,30,426.0,44.0,2.9,26.7,114.0,36.02,24.57
2018,7,11,18,45,320.5,34.5,2.75,25.65,77.0,28.26,17.36
2018,7,11,19,0,215.0,25.0,2.6,24.6,40.0,20.58,5.16
2018,7,11,19,15,113.5,13.5,2.45,24.05,21.0,10.62,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.2,22.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.6,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.8,5.0,8.52,0.0
2018,7,12,5,15,31.5,15.5,1.5,21.2,17.5,25.7,0.0
2018,7,12,5,30,44.0,26.0,1.6,21.6,30.0,44.75,26.67
2018,7,12,5,45,40.5,42.5,1.75,22.0,48.0,62.54,44.54
2018,7,12,6,0,37.0,59.0,1.9,22.4,66.0,71.11,52.75
2018,7,12,6,15,40.0,73.5,1.9,22.85,83.0,87.05,66.49
2018,7,12,6,30,43.0,88.0,1.9,23.3,100.0,103.22,80.07
2018,7,12,6,45,66.0,114.5,1.9,23.75,137.5,144.74,114.13
2018,7,12,7,0,89.0,141.0,1.9,24.2,175.0,200.97,159.15
2018,7,12,7,15,155.5,165.5,2.0,24.8,235.0,274.81,217.69
2018,7,12,7,30,222.0,190.0,2.1,25.4,295.0,369.13,290.04
2018,7,12,7,45,206.5,211.5,2.2,26.0,317.5,369.17,288.21
2018,7,12,8,0,191.0,233.0,2.3,26.6,340.0,383.3,297.07
2018,7,12,8,15,334.5,220.0,2.4,27.05,428.0,508.86,391.73
2018,7,12,8,30,478.0,207.0,2.5,27.5,516.0,644.02,488.94
2018,7,12,8,45,467.0,229.0,2.55,27.95,548.5,665.11,500.44
2018,7,12,9,0,456.0,251.0,2.6,28.4,581.0,683.23,510.54
2018,7,12,9,15,588.5,207.0,2.7,28.95,657.0,770.5,571.47
2018,7,12,9,30,721.0,163.0,2.8,29.5,733.0,849.07,623.43
2018,7,12,9,45,732.0,165.5,2.85,30.0,766.0,854.7,624.52
2018,7,12,10,0,743.0,168.0,2.9,30.5,799.0,864.4,628.99
2018,7,12,10,15,766.5,161.5,3.0,30.95,831.0,873.55,633.58
2018,7,12,10,30,790.0,155.0,3.1,31.4,863.0,879.03,635.84
2018,7,12,10,45,794.0,157.0,3.2,31.9,883.0,871.38,629.47
2018,7,12,11,0,798.0,159.0,3.3,32.4,903.0,860.16,620.93
2018,7,12,11,15,802.5,159.5,3.3,32.55,917.0,844.48,609.91
2018,7,12,11,30,807.0,160.0,3.3,32.7,931.0,825.35,596.71
2018,7,12,11,45,809.5,159.5,3.3,32.85,937.5,800.4,579.53
2018,7,12,12,0,812.0,159.0,3.3,33.0,944.0,772.39,559.62
2018,7,12,12,15,809.5,161.0,3.15,32.95,943.0,739.83,536.09
2018,7,12,12,30,807.0,163.0,3.0,32.9,942.0,704.79,510.59
2018,7,12,12,45,809.5,159.5,2.9,32.9,935.0,666.55,482.71
2018,7,12,13,0,812.0,156.0,2.8,32.9,928.0,625.96,452.64
2018,7,12,13,15,816.0,149.5,2.65,33.05,914.5,576.78,415.64
2018,7,12,13,30,820.0,143.0,2.5,33.2,901.0,532.47,381.03
2018,7,12,13,45,817.5,139.5,2.4,33.35,879.5,484.87,343.32
2018,7,12,14,0,815.0,136.0,2.3,33.5,858.0,435.85,303.65
2018,7,12,14,15,809.5,133.0,2.25,33.6,830.0,384.82,261.85
2018,7,12,14,30,804.0,130.0,2.2,33.7,802.0,329.47,216.35
2018,7,12,14,45,779.0,136.5,2.15,33.85,764.5,277.33,174.01
2018,7,12,15,0,754.0,143.0,2.1,34.0,727.0,227.08,135.2
2018,7,12,15,15,667.5,171.5,2.1,34.0,668.0,177.65,104.46
2018,7,12,15,30,581.0,200.0,2.1,34.0,609.0,143.73,93.36
2018,7,12,15,45,612.5,173.0,2.1,33.95,579.0,111.14,83.97
2018,7,12,16,0,644.0,146.0,2.1,33.9,549.0,98.3,74.02
2018,7,12,16,15,659.0,127.5,2.1,33.65,511.5,89.31,67.12
2018,7,12,16,30,674.0,109.0,2.1,33.4,474.0,79.58,59.55
2018,7,12,16,45,658.5,101.0,2.15,33.15,428.5,75.26,56.32
2018,7,12,17,0,643.0,93.0,2.2,32.9,383.0,70.67,52.82
2018,7,12,17,15,605.0,88.0,2.15,32.35,334.0,67.5,50.51
2018,7,12,17,30,567.0,83.0,2.1,31.8,285.0,64.29,48.11
2018,7,12,17,45,515.0,76.0,2.1,31.25,237.0,59.4,44.2
2018,7,12,18,0,463.0,69.0,2.1,30.7,189.0,54.47,40.12
2018,7,12,18,15,391.5,60.0,1.95,29.85,146.0,47.76,34.41
2018,7,12,18,30,320.0,51.0,1.8,29.0,103.0,38.62,26.45
2018,7,12,18,45,226.0,38.5,1.7,28.15,69.0,29.09,17.78
2018,7,12,19,0,132.0,26.0,1.6,27.3,35.0,19.61,4.08
2018,7,12,19,15,69.0,14.0,1.65,26.8,18.5,11.02,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.3,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.75,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,9.01,0.0
2018,7,13,5,15,106.5,18.5,1.3,20.5,27.0,46.04,0.0
2018,7,13,5,30,192.0,32.0,1.2,21.0,49.0,122.07,79.82
2018,7,13,5,45,272.0,44.0,1.15,21.45,85.0,177.53,133.44
2018,7,13,6,0,352.0,56.0,1.1,21.9,121.0,241.97,188.32
2018,7,13,6,15,426.0,64.0,1.0,22.55,167.0,312.19,246.07
2018,7,13,6,30,500.0,72.0,0.9,23.2,213.0,384.93,303.64
2018,7,13,6,45,547.5,78.0,0.85,23.85,261.0,444.88,349.29
2018,7,13,7,0,595.0,84.0,0.8,24.5,309.0,507.28,394.75
2018,7,13,7,15,630.0,89.0,0.7,25.35,358.5,561.87,431.75
2018,7,13,7,30,665.0,94.0,0.6,26.2,408.0,616.98,467.3
2018,7,13,7,45,692.0,97.0,0.55,27.05,456.0,663.73,495.63
2018,7,13,8,0,719.0,100.0,0.5,27.9,504.0,706.42,519.78
2018,7,13,8,15,739.5,103.5,0.45,28.8,550.5,746.31,541.24
2018,7,13,8,30,760.0,107.0,0.4,29.7,597.0,784.24,560.8
2018,7,13,8,45,776.5,109.0,0.4,30.6,640.0,814.79,576.06
2018,7,13,9,0,793.0,111.0,0.4,31.5,683.0,842.65,589.47
2018,7,13,9,15,800.5,115.5,0.45,32.3,720.5,862.21,598.81
2018,7,13,9,30,808.0,120.0,0.5,33.1,758.0,878.41,606.2
2018,7,13,9,45,812.0,125.0,0.6,33.85,790.0,875.87,603.37
2018,7,13,10,0,816.0,130.0,0.7,34.6,822.0,881.77,605.96
2018,7,13,10,15,824.0,131.0,0.85,35.1,849.5,883.98,607.68
2018,7,13,10,30,832.0,132.0,1.0,35.6,877.0,882.61,607.2
2018,7,13,10,45,838.5,132.0,1.15,36.1,898.0,875.38,603.09
2018,7,13,11,0,845.0,132.0,1.3,36.6,919.0,864.57,596.74
2018,7,13,11,15,849.0,132.5,1.45,36.9,933.0,848.47,587.53
2018,7,13,11,30,853.0,133.0,1.6,37.2,947.0,828.93,576.07
2018,7,13,11,45,855.5,132.5,1.75,37.5,954.0,804.07,561.11
2018,7,13,12,0,858.0,132.0,1.9,37.8,961.0,776.15,544.03
2018,7,13,12,15,860.5,130.5,2.0,37.85,961.0,744.59,523.44
2018,7,13,12,30,863.0,129.0,2.1,37.9,961.0,710.31,500.46
2018,7,13,12,45,864.0,126.5,2.25,37.95,953.5,671.7,474.24
2018,7,13,13,0,865.0,124.0,2.4,38.0,946.0,630.71,445.56
2018,7,13,13,15,862.5,123.0,2.5,37.95,931.0,586.48,413.69
2018,7,13,13,30,860.0,122.0,2.6,37.9,916.0,540.37,379.45
2018,7,13,13,45,856.0,120.0,2.7,37.85,894.0,491.17,341.92
2018,7,13,14,0,852.0,118.0,2.8,37.8,872.0,440.6,302.2
2018,7,13,14,15,845.5,116.5,2.85,37.6,843.5,388.28,260.24
2018,7,13,14,30,839.0,115.0,2.9,37.4,815.0,335.24,217.01
2018,7,13,14,45,830.5,112.5,3.0,37.2,780.5,280.59,172.8
2018,7,13,15,0,822.0,110.0,3.1,37.0,746.0,225.92,130.41
2018,7,13,15,15,810.0,107.5,3.1,37.0,706.5,171.01,93.13
2018,7,13,15,30,798.0,105.0,3.1,37.0,667.0,108.05,61.18
2018,7,13,15,45,783.5,102.0,3.2,36.35,623.5,81.15,59.49
2018,7,13,16,0,769.0,99.0,3.3,35.7,580.0,79.84,58.82
2018,7,13,16,15,747.5,96.5,3.3,35.25,533.0,78.58,58.12
2018,7,13,16,30,726.0,94.0,3.3,34.8,486.0,77.27,57.37
2018,7,13,16,45,682.0,94.0,3.35,34.3,433.5,71.23,52.8
2018,7,13,17,0,638.0,94.0,3.4,33.8,381.0,71.26,53.13
2018,7,13,17,15,623.0,84.0,3.4,33.0,335.5,65.04,48.37
2018,7,13,17,30,608.0,74.0,3.4,32.2,290.0,58.48,43.22
2018,7,13,17,45,562.5,67.5,3.45,31.45,242.5,53.75,39.46
2018,7,13,18,0,517.0,61.0,3.5,30.7,195.0,48.96,35.52
2018,7,13,18,15,447.5,53.5,3.35,29.7,151.0,43.13,30.56
2018,7,13,18,30,378.0,46.0,3.2,28.7,107.0,37.34,25.41
2018,7,13,18,45,278.0,35.0,3.1,27.75,71.5,28.51,17.3
2018,7,13,19,0,178.0,24.0,3.0,26.8,36.0,18.29,2.93
2018,7,13,19,15,93.5,13.0,2.95,26.15,19.0,10.23,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.8,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.65,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.7,5.0,3.93,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.2,27.5,53.47,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.7,50.0,137.36,89.26
2018,7,14,5,45,319.0,38.0,1.9,20.2,85.0,193.5,146.35
2018,7,14,6,0,397.0,47.0,1.9,20.7,120.0,257.73,202.18
2018,7,14,6,15,253.5,55.0,1.9,21.5,107.0,207.33,165.23
2018,7,14,6,30,110.0,63.0,1.9,22.3,94.0,133.94,106.17
2018,7,14,6,45,60.5,93.5,1.9,23.1,111.0,119.36,93.77
2018,7,14,7,0,11.0,124.0,1.9,23.9,128.0,109.71,84.57
2018,7,14,7,15,29.5,152.0,1.95,24.7,165.5,159.11,124.14
2018,7,14,7,30,48.0,180.0,2.0,25.5,203.0,200.34,156.25
2018,7,14,7,45,67.0,206.5,2.0,26.35,242.0,241.33,187.42
2018,7,14,8,0,86.0,233.0,2.0,27.2,281.0,283.11,218.46
2018,7,14,8,15,261.5,221.0,2.0,28.1,385.5,450.78,345.9
2018,7,14,8,30,437.0,209.0,2.0,29.0,490.0,612.71,461.7
2018,7,14,8,45,633.0,153.0,2.0,29.95,592.0,743.14,551.08
2018,7,14,9,0,829.0,97.0,2.0,30.9,694.0,850.03,617.53
2018,7,14,9,15,840.0,99.0,2.05,31.6,733.0,870.37,627.08
2018,7,14,9,30,851.0,101.0,2.1,32.3,772.0,887.41,635.3
2018,7,14,9,45,860.0,102.0,2.2,33.05,805.5,898.16,639.85
2018,7,14,10,0,869.0,103.0,2.3,33.8,839.0,905.32,642.23
2018,7,14,10,15,875.5,104.5,2.35,34.4,867.0,907.01,641.21
2018,7,14,10,30,882.0,106.0,2.4,35.0,895.0,904.93,637.96
2018,7,14,10,45,887.0,106.5,2.4,35.6,916.0,896.79,630.61
2018,7,14,11,0,892.0,107.0,2.4,36.2,937.0,884.91,621.1
2018,7,14,11,15,895.0,107.5,2.55,36.5,951.0,867.62,610.19
2018,7,14,11,30,898.0,108.0,2.7,36.8,965.0,846.76,596.98
2018,7,14,11,45,900.0,108.0,2.8,37.1,972.0,821.24,580.42
2018,7,14,12,0,902.0,108.0,2.9,37.4,979.0,792.48,561.74
2018,7,14,12,15,902.0,108.5,3.0,37.45,978.5,759.57,540.32
2018,7,14,12,30,902.0,109.0,3.1,37.5,978.0,723.86,515.67
2018,7,14,12,45,900.5,108.0,3.2,37.6,969.5,683.39,487.14
2018,7,14,13,0,899.0,107.0,3.3,37.7,961.0,640.56,456.26
2018,7,14,13,15,896.0,106.5,3.4,37.65,945.5,595.03,422.9
2018,7,14,13,30,893.0,106.0,3.5,37.6,930.0,547.55,387.13
2018,7,14,13,45,889.0,105.0,3.6,37.5,908.0,497.48,348.46
2018,7,14,14,0,885.0,104.0,3.7,37.4,886.0,445.95,307.51
2018,7,14,14,15,878.5,103.0,3.75,37.15,857.5,392.25,264.03
2018,7,14,14,30,872.0,102.0,3.8,36.9,829.0,337.78,219.2
2018,7,14,14,45,863.5,100.0,3.9,36.6,794.0,281.63,173.38
2018,7,14,15,0,855.0,98.0,4.0,36.3,759.0,225.42,129.4
2018,7,14,15,15,843.5,96.5,4.0,36.3,719.5,169.29,90.91
2018,7,14,15,30,832.0,95.0,4.0,36.3,680.0,113.89,64.87
2018,7,14,15,45,818.0,92.5,4.1,35.4,636.0,85.63,63.35
2018,7,14,16,0,804.0,90.0,4.2,34.5,592.0,75.08,55.32
2018,7,14,16,15,785.5,86.5,4.2,33.85,544.5,72.96,53.95
2018,7,14,16,30,767.0,83.0,4.2,33.2,497.0,70.72,52.47
2018,7,14,16,45,742.5,79.5,4.15,32.55,447.5,68.26,50.79
2018,7,14,17,0,718.0,76.0,4.1,31.9,398.0,65.72,49.02
2018,7,14,17,15,685.0,71.5,4.05,31.1,348.0,62.23,46.45
2018,7,14,17,30,652.0,67.0,4.0,30.3,298.0,54.21,40.02
2018,7,14,17,45,606.0,62.0,3.9,29.5,249.5,50.3,36.91
2018,7,14,18,0,560.0,57.0,3.8,28.7,201.0,46.41,33.69
2018,7,14,18,15,492.0,49.5,3.7,27.85,155.5,40.41,28.52
2018,7,14,18,30,424.0,42.0,3.6,27.0,110.0,34.43,23.17
2018,7,14,18,45,321.0,33.0,3.45,26.15,74.0,27.06,16.22
2018,7,14,19,0,218.0,24.0,3.3,25.3,38.0,19.78,3.05
2018,7,14,19,15,115.5,13.0,3.25,24.75,20.0,10.23,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.2,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.65,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.5,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.6,5.0,3.93,0.0
2018,7,15,5,15,164.0,16.0,1.45,18.15,28.5,61.18,0.0
2018,7,15,5,30,288.0,27.0,1.4,18.7,52.0,151.89,97.47
2018,7,15,5,45,348.0,34.5,1.35,19.3,84.0,201.99,152.75
2018,7,15,6,0,408.0,42.0,1.3,19.9,116.0,257.57,201.97
2018,7,15,6,15,233.5,53.0,1.35,20.8,98.0,194.9,155.24
2018,7,15,6,30,59.0,64.0,1.4,21.7,80.0,96.57,75.17
2018,7,15,6,45,30.0,82.0,1.45,22.65,90.0,89.16,68.74
2018,7,15,7,0,1.0,100.0,1.5,23.6,100.0,80.65,60.84
2018,7,15,7,15,16.0,136.5,1.5,24.5,144.0,123.44,95.36
2018,7,15,7,30,31.0,173.0,1.5,25.4,188.0,180.67,140.31
2018,7,15,7,45,70.5,206.0,1.55,26.3,244.0,243.8,189.2
2018,7,15,8,0,110.0,239.0,1.6,27.2,300.0,326.36,251.13
2018,7,15,8,15,239.0,238.5,1.6,28.15,387.0,451.23,344.03
2018,7,15,8,30,368.0,238.0,1.6,29.1,474.0,564.13,424.14
2018,7,15,8,45,611.0,165.0,1.65,30.05,590.0,737.42,544.55
2018,7,15,9,0,854.0,92.0,1.7,31.0,706.0,867.99,626.23
2018,7,15,9,15,869.5,92.0,1.8,31.75,747.5,890.7,637.23
2018,7,15,9,30,885.0,92.0,1.9,32.5,789.0,910.16,647.21
2018,7,15,9,45,888.5,97.0,2.0,33.25,822.5,920.34,651.34
2018,7,15,10,0,892.0,102.0,2.1,34.0,856.0,926.61,653.17
2018,7,15,10,15,899.5,102.5,2.2,34.6,884.5,928.2,652.56
2018,7,15,10,30,907.0,103.0,2.3,35.2,913.0,925.96,649.66
2018,7,15,10,45,913.0,103.0,2.4,35.8,935.0,918.03,643.32
2018,7,15,11,0,919.0,103.0,2.5,36.4,957.0,906.25,634.68
2018,7,15,11,15,923.0,103.0,2.65,36.65,972.0,888.94,623.91
2018,7,15,11,30,927.0,103.0,2.8,36.9,987.0,867.94,610.78
2018,7,15,11,45,930.0,103.0,2.95,37.15,995.0,842.55,594.77
2018,7,15,12,0,933.0,103.0,3.1,37.4,1003.0,813.74,576.47
2018,7,15,12,15,931.0,104.0,3.2,37.4,1001.5,778.79,554.1
2018,7,15,12,30,929.0,105.0,3.3,37.4,1000.0,741.05,528.19
2018,7,15,12,45,925.0,107.0,3.4,37.45,991.5,700.13,499.37
2018,7,15,13,0,921.0,109.0,3.5,37.5,983.0,656.88,468.21
2018,7,15,13,15,918.5,108.0,3.55,37.35,967.5,610.17,434.07
2018,7,15,13,30,916.0,107.0,3.6,37.2,952.0,561.43,397.43
2018,7,15,13,45,912.5,106.0,3.7,37.1,930.0,510.35,357.98
2018,7,15,14,0,909.0,105.0,3.8,37.0,908.0,457.7,316.12
2018,7,15,14,15,903.0,103.0,3.85,36.7,878.5,402.11,271.2
2018,7,15,14,30,897.0,101.0,3.9,36.4,849.0,345.67,224.79
2018,7,15,14,45,889.0,99.0,4.0,36.1,813.5,288.12,177.69
2018,7,15,15,0,881.0,97.0,4.1,35.8,778.0,230.42,132.37
2018,7,15,15,15,868.0,95.5,4.1,35.8,736.5,172.48,92.47
2018,7,15,15,30,855.0,94.0,4.1,35.8,695.0,115.43,65.39
2018,7,15,15,45,843.5,91.0,4.15,34.85,651.0,85.48,63.38
2018,7,15,16,0,832.0,88.0,4.2,33.9,607.0,83.33,62.13
2018,7,15,16,15,802.0,87.5,4.2,33.3,555.0,74.03,54.95
2018,7,15,16,30,772.0,87.0,4.2,32.7,503.0,73.57,54.91
2018,7,15,16,45,755.5,81.5,4.2,32.05,455.0,69.94,52.29
2018,7,15,17,0,739.0,76.0,4.2,31.4,407.0,66.13,49.47
2018,7,15,17,15,710.5,71.0,4.1,30.55,357.0,62.3,46.63
2018,7,15,17,30,682.0,66.0,4.0,29.7,307.0,58.37,43.62
2018,7,15,17,45,635.0,61.0,3.9,28.85,256.5,49.96,36.73
2018,7,15,18,0,588.0,56.0,3.8,28.0,206.0,45.97,33.42
2018,7,15,18,15,517.5,49.0,3.7,27.1,159.5,40.26,28.48
2018,7,15,18,30,447.0,42.0,3.6,26.2,113.0,34.6,23.38
2018,7,15,18,45,333.5,33.0,3.45,25.25,75.5,27.14,16.31
2018,7,15,19,0,220.0,24.0,3.3,24.3,38.0,19.82,2.33
2018,7,15,19,15,116.5,13.0,3.25,23.75,20.0,10.23,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.2,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,17.0,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,17.1,5.0,3.93,0.0
2018,7,16,5,15,167.0,16.0,1.95,17.65,28.5,62.14,0.0
2018,7,16,5,30,295.0,27.0,2.0,18.2,52.0,153.94,97.16
2018,7,16,5,45,357.5,33.0,2.0,18.75,83.0,204.54,155.13
2018,7,16,6,0,420.0,39.0,2.0,19.3,114.0,259.94,204.91
2018,7,16,6,15,240.5,36.5,2.0,20.2,82.5,185.1,148.23
2018,7,16,6,30,61.0,34.0,2.0,21.1,51.0,73.2,56.27
2018,7,16,6,45,30.5,50.0,1.95,22.0,58.5,59.15,44.27
2018,7,16,7,0,0.0,66.0,1.9,22.9,66.0,50.61,36.35
2018,7,16,7,15,15.0,106.5,1.95,23.85,113.5,95.15,72.86
2018,7,16,7,30,30.0,147.0,2.0,24.8,161.0,153.08,119.1
2018,7,16,7,45,40.0,178.5,2.0,25.7,199.5,191.75,148.83
2018,7,16,8,0,50.0,210.0,2.0,26.6,238.0,230.83,178.21
2018,7,16,8,15,172.0,232.0,2.05,27.6,340.5,370.95,286.0
2018,7,16,8,30,294.0,254.0,2.1,28.6,443.0,518.53,393.4
2018,7,16,8,45,581.5,173.0,2.15,29.6,579.5,720.79,537.52
2018,7,16,9,0,869.0,92.0,2.2,30.6,716.0,882.51,641.57
2018,7,16,9,15,887.0,91.0,2.25,31.45,758.5,906.65,652.51
2018,7,16,9,30,905.0,90.0,2.3,32.3,801.0,927.54,662.57
2018,7,16,9,45,913.0,91.0,2.4,33.15,835.5,937.88,666.38
2018,7,16,10,0,921.0,92.0,2.5,34.0,870.0,944.42,667.95
2018,7,16,10,15,926.5,93.5,2.55,34.6,898.5,945.3,666.31
2018,7,16,10,30,932.0,95.0,2.6,35.2,927.0,942.23,662.35
2018,7,16,10,45,936.0,96.0,2.65,35.85,948.5,933.36,654.76
2018,7,16,11,0,940.0,97.0,2.7,36.5,970.0,920.57,644.88
2018,7,16,11,15,942.5,97.5,2.8,36.85,984.0,902.16,632.73
2018,7,16,11,30,945.0,98.0,2.9,37.2,998.0,880.03,618.28
2018,7,16,11,45,946.5,98.0,3.0,37.55,1005.0,853.05,600.74
2018,7,16,12,0,948.0,98.0,3.1,37.9,1012.0,822.68,580.99
2018,7,16,12,15,945.5,99.5,3.2,37.9,1010.5,787.34,558.7
2018,7,16,12,30,943.0,101.0,3.3,37.9,1009.0,749.16,532.59
2018,7,16,12,45,939.0,102.0,3.4,37.95,999.5,706.96,503.04
2018,7,16,13,0,935.0,103.0,3.5,38.0,990.0,662.41,471.12
2018,7,16,13,15,932.0,103.0,3.6,37.85,974.5,615.54,437.06
2018,7,16,13,30,929.0,103.0,3.7,37.7,959.0,566.6,400.44
2018,7,16,13,45,924.5,102.0,3.75,37.6,936.0,514.38,360.15
2018,7,16,14,0,920.0,101.0,3.8,37.5,913.0,460.67,317.54
2018,7,16,14,15,914.5,99.5,3.8,37.25,884.0,404.97,272.47
2018,7,16,14,30,909.0,98.0,3.8,37.0,855.0,348.34,225.87
2018,7,16,14,45,901.0,97.0,3.85,36.8,820.0,290.71,178.65
2018,7,16,15,0,893.0,96.0,3.9,36.6,785.0,232.87,133.23
2018,7,16,15,15,882.0,93.5,3.9,36.6,743.5,173.78,92.47
2018,7,16,15,30,871.0,91.0,3.9,36.6,702.0,115.36,64.45
2018,7,16,15,45,857.5,88.5,3.85,35.9,657.0,84.39,62.22
2018,7,16,16,0,844.0,86.0,3.8,35.2,612.0,82.43,61.05
2018,7,16,16,15,782.0,94.0,3.75,34.75,550.5,77.83,57.66
2018,7,16,16,30,720.0,102.0,3.7,34.3,489.0,76.31,56.75
2018,7,16,16,45,714.0,92.5,3.6,33.85,444.0,70.99,52.72
2018,7,16,17,0,708.0,83.0,3.5,33.4,399.0,70.66,52.75
2018,7,16,17,15,693.0,75.0,3.4,32.65,352.5,65.02,48.44
2018,7,16,17,30,678.0,67.0,3.3,31.9,306.0,59.1,43.8
2018,7,16,17,45,621.5,62.0,3.2,31.15,253.5,50.52,36.82
2018,7,16,18,0,565.0,57.0,3.1,30.4,201.0,46.49,33.49
2018,7,16,18,15,488.0,50.5,2.9,29.35,155.0,41.18,28.95
2018,7,16,18,30,411.0,44.0,2.7,28.3,109.0,35.99,24.29
2018,7,16,18,45,311.5,33.5,2.45,27.3,72.5,27.47,16.36
2018,7,16,19,0,212.0,23.0,2.2,26.3,36.0,18.95,1.05
2018,7,16,19,15,112.5,12.5,2.2,25.65,19.0,9.83,0.0
2018,7,16,19,30,13.0,2.0,2.2,25.0,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,4,45,19.5,3.0,1.05,19.2,2.5,0.0,0.0
2018,7,17,5,0,39.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,7,17,5,15,166.5,16.5,1.2,20.0,28.0,62.46,0.0
2018,7,17,5,30,294.0,27.0,1.3,20.6,51.0,153.12,93.32
2018,7,17,5,45,376.0,34.5,1.45,21.2,87.0,214.15,160.36
2018,7,17,6,0,458.0,42.0,1.6,21.8,123.0,281.59,219.13
2018,7,17,6,15,311.5,40.5,1.6,22.65,103.5,227.55,180.49
2018,7,17,6,30,165.0,39.0,1.6,23.5,84.0,148.87,118.35
2018,7,17,6,45,82.5,55.0,1.6,24.35,77.5,112.57,88.26
2018,7,17,7,0,0.0,71.0,1.6,25.2,71.0,54.48,39.11
2018,7,17,7,15,4.5,100.5,1.65,26.25,102.5,82.55,61.69
2018,7,17,7,30,9.0,130.0,1.7,27.3,134.0,111.39,84.3
2018,7,17,7,45,11.0,151.0,1.7,28.35,156.5,130.98,99.06
2018,7,17,8,0,13.0,172.0,1.7,29.4,179.0,150.64,113.58
2018,7,17,8,15,31.0,211.0,1.8,30.2,230.0,215.12,162.65
2018,7,17,8,30,49.0,250.0,1.9,31.0,281.0,268.21,201.78
2018,7,17,8,45,202.0,262.0,1.95,31.8,404.5,431.35,323.74
2018,7,17,9,0,355.0,274.0,2.0,32.6,528.0,600.21,442.47
2018,7,17,9,15,625.0,184.0,2.05,33.35,662.5,786.01,569.67
2018,7,17,9,30,895.0,94.0,2.1,34.1,797.0,923.99,654.81
2018,7,17,9,45,891.0,103.0,2.15,34.9,828.5,931.42,655.33
2018,7,17,10,0,887.0,112.0,2.2,35.7,860.0,934.65,654.56
2018,7,17,10,15,865.0,131.0,2.25,36.25,880.5,926.59,647.58
2018,7,17,10,30,843.0,150.0,2.3,36.8,901.0,928.76,647.2
2018,7,17,10,45,882.5,129.0,2.3,37.35,932.0,917.41,637.99
2018,7,17,11,0,922.0,108.0,2.3,37.9,963.0,916.37,635.44
2018,7,17,11,15,855.0,152.5,2.35,38.2,955.0,875.57,609.2
2018,7,17,11,30,788.0,197.0,2.4,38.5,947.0,847.89,591.07
2018,7,17,11,45,858.5,153.0,2.4,38.85,975.5,828.01,578.01
2018,7,17,12,0,929.0,109.0,2.4,39.2,1004.0,818.5,571.17
2018,7,17,12,15,926.0,110.5,2.5,39.3,1002.0,783.16,548.78
2018,7,17,12,30,923.0,112.0,2.6,39.4,1000.0,745.1,523.14
2018,7,17,12,45,910.5,119.0,2.65,39.55,988.5,702.29,493.29
2018,7,17,13,0,898.0,126.0,2.7,39.7,977.0,657.68,461.57
2018,7,17,13,15,901.5,121.0,2.75,39.65,963.0,612.34,429.06
2018,7,17,13,30,905.0,116.0,2.8,39.6,949.0,564.52,393.77
2018,7,17,13,45,900.0,114.5,2.9,39.55,925.5,512.73,354.68
2018,7,17,14,0,895.0,113.0,3.0,39.5,902.0,459.56,313.34
2018,7,17,14,15,888.5,111.0,3.05,39.3,872.5,404.35,269.48
2018,7,17,14,30,882.0,109.0,3.1,39.1,843.0,348.35,224.19
2018,7,17,14,45,873.0,107.5,3.2,38.85,807.5,291.51,178.42
2018,7,17,15,0,864.0,106.0,3.3,38.6,772.0,234.61,134.37
2018,7,17,15,15,852.5,103.5,3.3,38.6,731.0,176.99,94.96
2018,7,17,15,30,841.0,101.0,3.3,38.6,690.0,120.1,67.69
2018,7,17,15,45,826.0,98.0,3.4,37.85,645.0,79.97,58.18
2018,7,17,16,0,811.0,95.0,3.5,37.1,600.0,78.48,57.39
2018,7,17,16,15,760.5,99.5,3.55,36.5,542.5,80.97,59.73
2018,7,17,16,30,710.0,104.0,3.6,35.9,485.0,77.37,57.2
2018,7,17,16,45,699.0,95.0,3.6,35.35,439.0,72.31,53.45
2018,7,17,17,0,688.0,86.0,3.6,34.8,393.0,66.92,49.37
2018,7,17,17,15,666.0,79.0,3.55,33.9,345.5,62.39,46.01
2018,7,17,17,30,644.0,72.0,3.5,33.0,298.0,57.65,42.39
2018,7,17,17,45,588.5,66.5,3.45,32.15,247.0,53.4,39.05
2018,7,17,18,0,533.0,61.0,3.4,31.3,196.0,49.19,35.6
2018,7,17,18,15,467.5,52.5,3.25,30.25,151.5,42.59,29.99
2018,7,17,18,30,402.0,44.0,3.1,29.2,107.0,35.95,24.14
2018,7,17,18,45,289.0,33.0,2.9,28.15,70.0,26.97,15.82
2018,7,17,19,0,176.0,22.0,2.7,27.1,33.0,16.8,0.0
2018,7,17,19,15,88.0,11.0,2.6,26.5,16.5,8.65,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,14.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,67.0,13.0,1.5,20.8,18.0,30.17,0.0
2018,7,18,5,30,120.0,23.0,1.6,21.2,33.0,83.83,48.02
2018,7,18,5,45,156.0,32.0,1.7,21.65,54.0,116.29,85.86
2018,7,18,6,0,192.0,41.0,1.8,22.1,75.0,150.98,117.0
2018,7,18,6,15,134.5,57.0,1.7,22.8,84.5,136.96,107.5
2018,7,18,6,30,77.0,73.0,1.6,23.5,94.0,117.2,91.73
2018,7,18,6,45,53.0,91.0,1.5,24.25,107.0,112.9,87.98
2018,7,18,7,0,29.0,109.0,1.4,25.0,120.0,115.86,89.58
2018,7,18,7,15,41.0,137.0,1.4,26.0,155.0,152.15,118.21
2018,7,18,7,30,53.0,165.0,1.4,27.0,190.0,189.17,146.61
2018,7,18,7,45,63.0,191.0,1.4,28.0,223.5,223.07,171.82
2018,7,18,8,0,73.0,217.0,1.4,29.0,257.0,257.21,196.61
2018,7,18,8,15,174.5,237.0,1.5,29.9,345.0,379.27,288.37
2018,7,18,8,30,276.0,257.0,1.6,30.8,433.0,507.71,380.13
2018,7,18,8,45,555.0,179.5,1.7,31.7,566.0,706.11,519.93
2018,7,18,9,0,834.0,102.0,1.8,32.6,699.0,864.53,621.42
2018,7,18,9,15,769.5,139.5,1.8,33.5,714.5,865.35,616.73
2018,7,18,9,30,705.0,177.0,1.8,34.4,730.0,856.18,607.38
2018,7,18,9,45,607.5,235.0,1.85,35.35,726.5,823.46,581.85
2018,7,18,10,0,510.0,293.0,1.9,36.3,723.0,779.96,549.08
2018,7,18,10,15,491.5,316.0,2.05,36.75,741.5,778.63,547.11
2018,7,18,10,30,473.0,339.0,2.2,37.2,760.0,774.26,542.84
2018,7,18,10,45,513.0,330.5,2.4,37.7,797.0,791.52,554.15
2018,7,18,11,0,553.0,322.0,2.6,38.2,834.0,805.19,562.86
2018,7,18,11,15,527.5,345.5,2.75,38.4,840.0,786.43,549.67
2018,7,18,11,30,502.0,369.0,2.9,38.6,846.0,765.14,535.0
2018,7,18,11,45,641.5,282.5,3.05,38.75,897.0,784.12,550.33
2018,7,18,12,0,781.0,196.0,3.2,38.9,948.0,786.84,554.54
2018,7,18,12,15,842.5,155.5,3.2,38.95,966.0,756.6,535.03
2018,7,18,12,30,904.0,115.0,3.2,39.0,984.0,735.47,520.72
2018,7,18,12,45,905.0,113.0,3.2,39.05,976.5,695.58,492.48
2018,7,18,13,0,906.0,111.0,3.2,39.1,969.0,653.13,461.95
2018,7,18,13,15,902.5,111.0,3.15,39.1,953.5,607.1,428.1
2018,7,18,13,30,899.0,111.0,3.1,39.1,938.0,559.13,392.01
2018,7,18,13,45,894.0,110.0,3.05,39.1,915.0,507.99,352.72
2018,7,18,14,0,889.0,109.0,3.0,39.1,892.0,455.48,311.34
2018,7,18,14,15,882.0,107.5,3.0,39.0,862.5,400.73,267.56
2018,7,18,14,30,875.0,106.0,3.0,38.9,833.0,345.26,222.46
2018,7,18,14,45,849.0,113.0,3.0,38.75,793.5,289.97,178.21
2018,7,18,15,0,823.0,120.0,3.0,38.6,754.0,230.08,132.61
2018,7,18,15,15,788.5,126.5,3.0,38.6,707.5,176.44,96.8
2018,7,18,15,30,754.0,133.0,3.0,38.6,661.0,126.37,73.86
2018,7,18,15,45,739.5,126.5,3.1,37.95,615.5,95.38,70.29
2018,7,18,16,0,725.0,120.0,3.2,37.3,570.0,85.11,62.59
2018,7,18,16,15,686.5,119.5,3.35,36.6,518.0,85.25,63.12
2018,7,18,16,30,648.0,119.0,3.5,35.9,466.0,85.53,63.76
2018,7,18,16,45,637.5,108.0,3.6,35.25,421.0,79.57,59.35
2018,7,18,17,0,627.0,97.0,3.7,34.6,376.0,73.2,54.55
2018,7,18,17,15,599.0,89.0,3.75,33.45,328.0,68.22,50.91
2018,7,18,17,30,571.0,81.0,3.8,32.3,280.0,63.04,47.0
2018,7,18,17,45,528.0,72.0,3.85,31.2,232.5,56.72,41.99
2018,7,18,18,0,485.0,63.0,3.9,30.1,185.0,50.23,36.66
2018,7,18,18,15,430.5,54.0,3.7,29.05,144.0,43.48,30.89
2018,7,18,18,30,376.0,45.0,3.5,28.0,103.0,36.62,24.81
2018,7,18,18,45,267.5,33.5,3.3,26.9,67.0,27.32,16.12
2018,7,18,19,0,159.0,22.0,3.1,25.8,31.0,16.75,0.0
2018,7,18,19,15,79.5,11.0,2.85,25.35,15.5,8.65,0.0
2018,7,18,19,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.85,21.05,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,19,5,15,53.0,15.5,2.6,21.4,19.5,28.01,0.0
2018,7,19,5,30,101.0,29.0,2.4,21.8,37.0,77.56,42.46
2018,7,19,5,45,172.0,46.5,2.25,22.15,71.5,133.02,98.52
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,203.27,158.07
2018,7,19,6,15,167.0,66.5,2.0,23.2,100.0,165.71,130.52
2018,7,19,6,30,91.0,69.0,1.9,23.9,94.0,120.92,94.8
2018,7,19,6,45,49.0,92.0,1.75,24.6,106.0,111.7,86.83
2018,7,19,7,0,7.0,115.0,1.6,25.3,118.0,99.08,75.44
2018,7,19,7,15,100.0,146.0,1.5,26.15,192.0,217.29,170.91
2018,7,19,7,30,193.0,177.0,1.4,27.0,266.0,320.95,250.91
2018,7,19,7,45,245.5,197.0,1.3,27.85,324.0,404.24,311.51
2018,7,19,8,0,298.0,217.0,1.2,28.7,382.0,473.72,359.96
2018,7,19,8,15,362.0,224.0,1.15,29.65,442.0,540.65,405.4
2018,7,19,8,30,426.0,231.0,1.1,30.6,502.0,629.63,463.75
2018,7,19,8,45,510.0,219.0,1.1,31.5,566.5,698.78,508.01
2018,7,19,9,0,594.0,207.0,1.1,32.4,631.0,776.7,556.42
2018,7,19,9,15,652.5,193.0,1.15,33.25,683.0,822.22,583.26
2018,7,19,9,30,711.0,179.0,1.2,34.1,735.0,865.03,607.44
2018,7,19,9,45,733.5,175.0,1.25,34.95,771.0,882.12,615.02
2018,7,19,10,0,756.0,171.0,1.3,35.8,807.0,887.99,615.97
2018,7,19,10,15,764.5,173.5,1.4,36.35,835.0,892.13,617.47
2018,7,19,10,30,773.0,176.0,1.5,36.9,863.0,892.66,616.81
2018,7,19,10,45,779.5,176.5,1.6,37.5,884.0,885.92,611.63
2018,7,19,11,0,786.0,177.0,1.7,38.1,905.0,875.58,604.35
2018,7,19,11,15,791.0,177.0,1.8,38.35,919.0,859.92,594.7
2018,7,19,11,30,796.0,177.0,1.9,38.6,933.0,840.78,582.92
2018,7,19,11,45,800.0,176.0,2.05,38.85,940.5,816.62,567.96
2018,7,19,12,0,804.0,175.0,2.2,39.1,948.0,789.3,550.41
2018,7,19,12,15,805.5,174.0,2.3,39.1,948.0,757.11,529.54
2018,7,19,12,30,807.0,173.0,2.4,39.1,948.0,722.25,506.46
2018,7,19,12,45,806.5,171.5,2.55,39.15,940.0,683.18,480.13
2018,7,19,13,0,806.0,170.0,2.7,39.2,932.0,641.92,451.55
2018,7,19,13,15,803.5,168.0,2.8,39.1,917.0,597.1,419.77
2018,7,19,13,30,801.0,166.0,2.9,39.0,902.0,550.6,385.82
2018,7,19,13,45,796.5,163.0,3.0,38.95,879.5,500.93,348.51
2018,7,19,14,0,792.0,160.0,3.1,38.9,857.0,450.16,309.25
2018,7,19,14,15,785.0,157.0,3.15,38.65,828.5,397.56,267.82
2018,7,19,14,30,778.0,154.0,3.2,38.4,800.0,344.54,225.28
2018,7,19,14,45,764.0,152.5,3.3,38.15,764.0,290.56,182.26
2018,7,19,15,0,750.0,151.0,3.4,37.9,728.0,237.41,141.39
2018,7,19,15,15,707.5,159.0,3.4,37.9,680.0,180.42,103.06
2018,7,19,15,30,665.0,167.0,3.4,37.9,632.0,133.92,81.41
2018,7,19,15,45,602.5,175.5,3.5,37.1,575.5,112.81,84.33
2018,7,19,16,0,540.0,184.0,3.6,36.3,519.0,119.1,89.89
2018,7,19,16,15,527.0,171.5,3.6,35.65,476.5,113.26,85.77
2018,7,19,16,30,514.0,159.0,3.6,35.0,434.0,107.06,81.33
2018,7,19,16,45,512.0,142.5,3.6,34.4,393.0,98.32,74.77
2018,7,19,17,0,510.0,126.0,3.6,33.8,352.0,89.05,67.68
2018,7,19,17,15,465.5,116.0,3.55,32.9,302.0,82.64,62.9
2018,7,19,17,30,421.0,106.0,3.5,32.0,252.0,76.09,57.87
2018,7,19,17,45,390.5,91.5,3.4,31.15,209.5,66.61,50.24
2018,7,19,18,0,360.0,77.0,3.3,30.3,167.0,56.82,42.13
2018,7,19,18,15,303.0,63.0,3.1,29.35,127.0,46.85,33.65
2018,7,19,18,30,246.0,49.0,2.9,28.4,87.0,36.7,24.8
2018,7,19,18,45,168.5,35.0,2.75,27.5,56.5,26.3,15.18
2018,7,19,19,0,91.0,21.0,2.6,26.6,26.0,15.89,0.0
2018,7,19,19,15,45.5,10.5,2.45,26.15,13.0,8.26,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.65,20.85,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.8,21.0,1.0,0.0,0.0
2018,7,20,5,15,49.5,12.0,1.85,21.6,15.5,24.24,0.0
2018,7,20,5,30,94.0,23.0,1.9,22.2,30.0,65.98,33.61
2018,7,20,5,45,152.5,37.5,2.0,22.75,59.0,123.27,90.63
2018,7,20,6,0,211.0,52.0,2.1,23.3,88.0,174.77,135.15
2018,7,20,6,15,149.0,68.0,2.2,24.2,97.5,158.67,124.35
2018,7,20,6,30,87.0,84.0,2.3,25.1,107.0,135.95,106.41
2018,7,20,6,45,62.5,110.0,2.35,26.05,128.5,139.86,109.21
2018,7,20,7,0,38.0,136.0,2.4,27.0,150.0,151.46,117.51
2018,7,20,7,15,64.5,162.0,2.35,27.9,190.0,196.3,152.73
2018,7,20,7,30,91.0,188.0,2.3,28.8,230.0,242.81,188.29
2018,7,20,7,45,212.5,197.5,2.3,29.7,310.5,362.74,280.59
2018,7,20,8,0,334.0,207.0,2.3,30.6,391.0,492.65,375.83
2018,7,20,8,15,472.5,185.0,2.25,31.55,471.0,612.84,460.36
2018,7,20,8,30,611.0,163.0,2.2,32.5,551.0,729.04,538.42
2018,7,20,8,45,613.5,175.0,2.1,33.45,588.5,755.1,550.77
2018,7,20,9,0,616.0,187.0,2.0,34.4,626.0,778.31,561.58
2018,7,20,9,15,662.0,177.0,1.95,35.1,673.0,816.06,583.34
2018,7,20,9,30,708.0,167.0,1.9,35.8,720.0,851.26,602.25
2018,7,20,9,45,726.0,165.5,1.85,36.5,754.5,859.1,603.6
2018,7,20,10,0,744.0,164.0,1.8,37.2,789.0,871.78,608.28
2018,7,20,10,15,778.0,152.5,1.8,37.65,825.5,886.07,615.06
2018,7,20,10,30,812.0,141.0,1.8,38.1,862.0,896.41,619.41
2018,7,20,10,45,818.5,141.5,1.8,38.55,883.5,875.6,604.67
2018,7,20,11,0,825.0,142.0,1.8,39.0,905.0,865.45,596.94
2018,7,20,11,15,829.5,142.0,1.85,39.2,919.0,849.61,586.78
2018,7,20,11,30,834.0,142.0,1.9,39.4,933.0,830.37,574.58
2018,7,20,11,45,837.0,141.5,1.95,39.65,940.5,806.23,559.23
2018,7,20,12,0,840.0,141.0,2.0,39.9,948.0,779.03,541.94
2018,7,20,12,15,842.5,139.5,2.1,39.95,948.0,747.8,521.79
2018,7,20,12,30,845.0,138.0,2.2,40.0,948.0,713.87,499.25
2018,7,20,12,45,847.0,135.0,2.3,40.0,941.0,675.93,473.6
2018,7,20,13,0,849.0,132.0,2.4,40.0,934.0,635.55,445.57
2018,7,20,13,15,845.5,131.5,2.55,39.85,919.0,591.4,414.51
2018,7,20,13,30,842.0,131.0,2.7,39.7,904.0,545.47,381.12
2018,7,20,13,45,837.5,128.5,2.8,39.55,881.5,496.13,344.08
2018,7,20,14,0,833.0,126.0,2.9,39.4,859.0,445.5,304.9
2018,7,20,14,15,825.5,124.5,3.05,39.1,830.0,393.33,263.73
2018,7,20,14,30,818.0,123.0,3.2,38.8,801.0,340.57,221.22
2018,7,20,14,45,808.5,120.5,3.3,38.5,766.5,286.33,177.57
2018,7,20,15,0,799.0,118.0,3.4,38.2,732.0,225.96,131.0
2018,7,20,15,15,786.5,115.5,3.4,38.2,692.5,170.69,92.73
2018,7,20,15,30,774.0,113.0,3.4,38.2,653.0,116.45,65.69
2018,7,20,15,45,758.0,110.0,3.6,37.2,609.5,85.58,62.81
2018,7,20,16,0,742.0,107.0,3.8,36.2,566.0,84.44,62.41
2018,7,20,16,15,721.5,102.5,3.85,35.55,519.0,82.1,60.91
2018,7,20,16,30,701.0,98.0,3.9,34.9,472.0,73.47,54.32
2018,7,20,16,45,673.5,93.5,3.9,34.25,423.0,70.87,52.56
2018,7,20,17,0,646.0,89.0,3.9,33.6,374.0,68.2,50.71
2018,7,20,17,15,609.0,83.5,3.85,32.8,325.0,64.6,48.08
2018,7,20,17,30,572.0,78.0,3.8,32.0,276.0,60.94,45.32
2018,7,20,17,45,521.5,71.0,3.75,31.25,228.5,55.94,41.33
2018,7,20,18,0,471.0,64.0,3.7,30.5,181.0,50.9,37.14
2018,7,20,18,15,399.5,54.5,3.6,29.75,138.0,43.66,30.92
2018,7,20,18,30,328.0,45.0,3.5,29.0,95.0,36.37,24.43
2018,7,20,18,45,225.5,32.5,3.4,28.3,61.0,24.76,13.8
2018,7,20,19,0,123.0,20.0,3.3,27.6,27.0,15.19,0.0
2018,7,20,19,15,61.5,10.0,3.2,27.15,13.5,7.87,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,75.5,14.0,1.45,20.9,19.0,33.64,0.0
2018,7,21,5,30,143.0,26.0,1.5,21.4,36.0,95.91,48.61
2018,7,21,5,45,227.5,38.0,1.55,21.95,69.5,155.4,114.97
2018,7,21,6,0,312.0,50.0,1.6,22.5,103.0,219.94,170.69
2018,7,21,6,15,209.0,47.0,1.65,23.25,87.5,177.02,139.64
2018,7,21,6,30,106.0,44.0,1.7,24.0,72.0,111.2,87.12
2018,7,21,6,45,73.5,87.5,1.7,24.75,109.0,133.37,104.76
2018,7,21,7,0,41.0,131.0,1.7,25.5,146.0,148.17,115.55
2018,7,21,7,15,110.5,157.5,1.65,26.35,206.5,238.29,187.29
2018,7,21,7,30,180.0,184.0,1.6,27.2,267.0,320.18,250.08
