Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,15,46.5,9.0,1.0,19.5,11.5,21.53,0.0
2018,7,31,5,30,93.0,18.0,1.0,20.1,23.0,65.84,0.0
2018,7,31,5,45,159.0,33.5,1.05,20.7,52.5,127.62,90.03
2018,7,31,6,0,225.0,49.0,1.1,21.3,82.0,184.5,142.37
2018,7,31,6,15,168.5,60.0,1.1,22.1,90.5,164.73,129.64
2018,7,31,6,30,112.0,71.0,1.1,22.9,99.0,139.39,110.17
2018,7,31,6,45,61.0,92.0,1.15,23.7,107.5,122.44,96.03
2018,7,31,7,0,10.0,113.0,1.2,24.5,116.0,101.14,77.45
2018,7,31,7,15,35.5,138.5,1.2,25.6,153.5,153.8,119.76
2018,7,31,7,30,61.0,164.0,1.2,26.7,191.0,198.72,154.65
2018,7,31,7,45,60.0,182.0,1.25,27.8,211.0,215.97,166.66
2018,7,31,8,0,59.0,200.0,1.3,28.9,231.0,232.9,178.24
2018,7,31,8,15,85.5,230.0,1.3,29.95,280.0,285.64,217.14
2018,7,31,8,30,112.0,260.0,1.3,31.0,329.0,358.73,269.41
2018,7,31,8,45,171.0,284.5,1.3,32.0,399.0,436.64,324.33
2018,7,31,9,0,230.0,309.0,1.3,33.0,469.0,515.65,377.97
2018,7,31,9,15,430.0,257.5,1.35,33.95,579.0,689.94,497.06
2018,7,31,9,30,630.0,206.0,1.4,34.9,689.0,835.03,590.41
2018,7,31,9,45,713.0,178.5,1.45,35.9,748.5,885.56,618.14
2018,7,31,10,0,796.0,151.0,1.5,36.9,808.0,925.1,638.95
2018,7,31,10,15,806.0,151.5,1.6,37.35,837.0,928.93,639.98
2018,7,31,10,30,816.0,152.0,1.7,37.8,866.0,929.02,639.17
2018,7,31,10,45,824.5,151.5,1.85,38.2,888.0,922.96,635.37
2018,7,31,11,0,833.0,151.0,2.0,38.6,910.0,913.09,629.27
2018,7,31,11,15,838.0,151.0,2.1,38.85,925.0,882.09,610.03
2018,7,31,11,30,843.0,151.0,2.2,39.1,940.0,862.72,598.11
2018,7,31,11,45,846.5,150.5,2.35,39.3,948.0,838.31,583.37
2018,7,31,12,0,850.0,150.0,2.5,39.5,956.0,810.7,566.49
2018,7,31,12,15,852.0,148.5,2.6,39.6,955.5,778.14,545.58
2018,7,31,12,30,854.0,147.0,2.7,39.7,955.0,742.8,521.9
2018,7,31,12,45,855.5,144.0,2.8,39.8,947.5,703.38,494.99
2018,7,31,13,0,857.0,141.0,2.9,39.9,940.0,661.48,465.7
2018,7,31,13,15,855.0,139.0,2.95,39.85,924.5,615.85,433.14
2018,7,31,13,30,853.0,137.0,3.0,39.8,909.0,568.29,398.27
2018,7,31,13,45,849.5,134.0,3.1,39.75,886.0,517.57,360.22
2018,7,31,14,0,846.0,131.0,3.2,39.7,863.0,465.42,319.91
2018,7,31,14,15,830.5,133.0,3.25,39.45,831.0,410.76,276.98
2018,7,31,14,30,815.0,135.0,3.3,39.2,799.0,353.78,231.58
2018,7,31,14,45,798.5,135.0,3.35,39.0,761.5,297.17,186.28
2018,7,31,15,0,782.0,135.0,3.4,38.8,724.0,241.59,143.12
2018,7,31,15,15,742.0,142.0,3.4,38.8,675.5,188.78,107.05
2018,7,31,15,30,702.0,149.0,3.4,38.8,627.0,132.29,77.18
2018,7,31,15,45,684.5,142.0,3.45,38.05,581.5,96.18,71.01
2018,7,31,16,0,667.0,135.0,3.5,37.3,536.0,93.43,69.32
2018,7,31,16,15,606.0,139.0,3.45,36.75,479.5,96.46,72.13
2018,7,31,16,30,545.0,143.0,3.4,36.2,423.0,98.82,74.44
2018,7,31,16,45,560.5,122.5,3.4,35.65,384.0,88.57,66.62
2018,7,31,17,0,576.0,102.0,3.4,35.1,345.0,76.32,57.05
2018,7,31,17,15,540.5,93.0,3.3,34.15,296.5,70.69,52.84
2018,7,31,17,30,505.0,84.0,3.2,33.2,248.0,64.85,48.33
2018,7,31,17,45,477.5,72.0,3.1,32.25,204.5,56.6,41.66
2018,7,31,18,0,450.0,60.0,3.0,31.3,161.0,48.0,34.48
2018,7,31,18,15,386.0,49.0,2.9,30.2,120.0,39.58,27.24
2018,7,31,18,30,322.0,38.0,2.8,29.1,79.0,31.0,19.58
2018,7,31,18,45,207.5,25.5,2.7,28.0,47.5,20.82,8.0
2018,7,31,19,0,93.0,13.0,2.6,26.9,16.0,10.23,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,1,5,15,73.0,9.5,1.1,19.6,13.0,30.27,0.0
2018,8,1,5,30,146.0,19.0,1.1,20.1,26.0,86.66,0.0
2018,8,1,5,45,230.0,29.0,1.1,20.65,55.0,155.18,109.05
2018,8,1,6,0,314.0,39.0,1.1,21.2,84.0,219.72,169.7
2018,8,1,6,15,232.0,39.0,1.1,22.1,80.0,184.61,145.85
2018,8,1,6,30,150.0,39.0,1.1,23.0,76.0,146.4,116.36
2018,8,1,6,45,82.0,64.0,1.1,23.9,85.0,115.91,91.16
2018,8,1,7,0,14.0,89.0,1.1,24.8,94.0,80.66,60.91
2018,8,1,7,15,20.0,116.0,1.05,25.95,124.0,109.26,83.73
2018,8,1,7,30,26.0,143.0,1.0,27.1,154.0,149.8,115.24
2018,8,1,7,45,33.0,166.0,0.95,28.25,182.0,177.78,136.11
2018,8,1,8,0,40.0,189.0,0.9,29.4,210.0,205.96,156.6
2018,8,1,8,15,95.5,225.5,0.95,30.4,282.5,289.86,219.78
2018,8,1,8,30,151.0,262.0,1.0,31.4,355.0,395.73,295.86
2018,8,1,8,45,388.0,220.0,1.05,32.4,483.5,606.35,445.15
2018,8,1,9,0,625.0,178.0,1.1,33.4,612.0,794.25,568.6
2018,8,1,9,15,734.0,142.0,1.2,34.35,681.5,856.59,603.76
2018,8,1,9,30,843.0,106.0,1.3,35.3,751.0,912.61,635.52
2018,8,1,9,45,857.5,105.0,1.45,36.3,787.0,926.77,641.75
2018,8,1,10,0,872.0,104.0,1.6,37.3,823.0,937.38,646.23
2018,8,1,10,15,878.5,105.5,1.75,37.8,851.5,939.28,646.77
2018,8,1,10,30,885.0,107.0,1.9,38.3,880.0,937.33,645.05
2018,8,1,10,45,889.5,108.5,2.1,38.85,902.0,929.65,640.21
2018,8,1,11,0,894.0,110.0,2.3,39.4,924.0,918.13,632.97
2018,8,1,11,15,897.0,111.0,2.45,39.6,938.5,901.01,622.74
2018,8,1,11,30,900.0,112.0,2.6,39.8,953.0,880.22,610.19
2018,8,1,11,45,901.0,112.0,2.8,40.0,959.5,853.34,594.06
2018,8,1,12,0,902.0,112.0,3.0,40.2,966.0,823.18,575.66
2018,8,1,12,15,901.0,112.5,3.15,40.2,965.0,788.78,554.52
2018,8,1,12,30,900.0,113.0,3.3,40.2,964.0,751.52,530.13
2018,8,1,12,45,897.0,114.0,3.45,40.15,955.5,710.6,502.31
2018,8,1,13,0,894.0,115.0,3.6,40.1,947.0,667.31,472.1
2018,8,1,13,15,891.0,114.5,3.7,39.95,931.5,620.7,438.78
2018,8,1,13,30,888.0,114.0,3.8,39.8,916.0,572.12,403.03
2018,8,1,13,45,882.0,113.5,3.9,39.6,893.0,520.28,363.91
2018,8,1,14,0,876.0,113.0,4.0,39.4,870.0,467.15,322.58
2018,8,1,14,15,868.5,111.5,4.05,39.05,840.0,411.7,278.51
2018,8,1,14,30,861.0,110.0,4.1,38.7,810.0,355.61,232.98
2018,8,1,14,45,850.5,108.5,4.15,38.4,774.0,298.31,186.37
2018,8,1,15,0,840.0,107.0,4.2,38.1,738.0,241.18,141.29
2018,8,1,15,15,827.5,104.5,4.2,38.1,697.0,183.55,100.35
2018,8,1,15,30,815.0,102.0,4.2,38.1,656.0,118.51,64.31
2018,8,1,15,45,798.5,99.5,4.25,37.1,610.5,80.63,59.02
2018,8,1,16,0,782.0,97.0,4.3,36.1,565.0,79.46,58.56
2018,8,1,16,15,752.5,96.0,4.3,35.4,515.0,78.93,58.52
2018,8,1,16,30,723.0,95.0,4.3,34.7,465.0,78.48,58.53
2018,8,1,16,45,686.5,91.5,4.3,34.0,412.5,70.23,52.18
2018,8,1,17,0,650.0,88.0,4.3,33.3,360.0,68.0,50.7
2018,8,1,17,15,626.0,79.5,4.2,32.4,312.5,62.45,46.45
2018,8,1,17,30,602.0,71.0,4.1,31.5,265.0,56.65,41.87
2018,8,1,17,45,547.0,64.0,4.0,30.55,216.0,51.38,37.61
2018,8,1,18,0,492.0,57.0,3.9,29.6,167.0,46.09,33.14
2018,8,1,18,15,411.5,47.5,3.75,28.7,123.0,38.6,26.59
2018,8,1,18,30,331.0,38.0,3.6,27.8,79.0,31.1,19.71
2018,8,1,18,45,209.5,25.5,3.45,26.9,47.0,20.87,7.39
2018,8,1,19,0,88.0,13.0,3.3,26.0,15.0,10.23,0.0
2018,8,1,19,15,44.0,6.5,3.2,25.4,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.0,17.7,12.5,31.4,0.0
2018,8,2,5,30,155.0,18.0,2.0,18.1,25.0,89.45,0.0
2018,8,2,5,45,246.5,26.5,2.05,18.55,54.0,160.28,112.66
2018,8,2,6,0,338.0,35.0,2.1,19.0,83.0,227.44,177.79
2018,8,2,6,15,300.0,37.5,2.1,19.95,93.0,227.43,182.31
2018,8,2,6,30,262.0,40.0,2.1,20.9,103.0,222.56,180.51
2018,8,2,6,45,136.5,68.0,2.15,21.8,101.5,166.58,134.28
2018,8,2,7,0,11.0,96.0,2.2,22.7,100.0,85.41,65.28
2018,8,2,7,15,29.5,125.5,2.25,23.75,138.0,135.85,106.42
2018,8,2,7,30,48.0,155.0,2.3,24.8,176.0,179.8,141.18
2018,8,2,7,45,79.0,184.0,2.35,25.9,223.5,234.12,183.52
2018,8,2,8,0,110.0,213.0,2.4,27.0,271.0,307.97,239.43
2018,8,2,8,15,275.0,209.5,2.5,27.95,374.0,464.32,358.66
2018,8,2,8,30,440.0,206.0,2.6,28.9,477.0,631.88,479.3
2018,8,2,8,45,656.0,145.0,2.65,29.9,583.0,779.77,581.1
2018,8,2,9,0,872.0,84.0,2.7,30.9,689.0,902.94,658.63
2018,8,2,9,15,879.0,88.5,2.85,31.55,729.0,923.77,669.03
2018,8,2,9,30,886.0,93.0,3.0,32.2,769.0,940.89,677.89
2018,8,2,9,45,889.5,97.5,3.15,32.85,803.0,950.88,682.21
2018,8,2,10,0,893.0,102.0,3.3,33.5,837.0,956.92,684.12
2018,8,2,10,15,900.5,102.5,3.4,33.95,866.0,958.7,683.63
2018,8,2,10,30,908.0,103.0,3.5,34.4,895.0,956.58,680.79
2018,8,2,10,45,913.0,104.5,3.55,34.85,917.5,949.15,674.38
2018,8,2,11,0,918.0,106.0,3.6,35.3,940.0,937.77,665.61
2018,8,2,11,15,921.5,107.0,3.65,35.7,955.5,920.67,653.44
2018,8,2,11,30,925.0,108.0,3.7,36.1,971.0,899.78,638.96
2018,8,2,11,45,926.5,107.5,3.75,36.45,977.5,872.23,620.39
2018,8,2,12,0,928.0,107.0,3.8,36.8,984.0,841.29,599.64
2018,8,2,12,15,927.0,108.0,3.85,36.95,983.5,806.43,576.8
2018,8,2,12,30,926.0,109.0,3.9,37.1,983.0,768.6,550.93
2018,8,2,12,45,922.5,110.0,4.0,37.25,974.0,726.26,520.96
2018,8,2,13,0,919.0,111.0,4.1,37.4,965.0,681.5,488.63
2018,8,2,13,15,915.5,110.5,4.2,37.25,949.0,633.39,453.73
2018,8,2,13,30,912.0,110.0,4.3,37.1,933.0,583.28,416.32
2018,8,2,13,45,907.5,109.5,4.35,36.95,910.5,530.87,375.98
2018,8,2,14,0,903.0,109.0,4.4,36.8,888.0,476.95,333.27
2018,8,2,14,15,896.5,107.5,4.4,36.55,858.0,420.31,287.46
2018,8,2,14,30,890.0,106.0,4.4,36.3,828.0,362.85,240.07
2018,8,2,14,45,881.0,104.0,4.45,36.0,791.5,303.84,191.46
2018,8,2,15,0,872.0,102.0,4.5,35.7,755.0,244.79,144.25
2018,8,2,15,15,849.0,103.5,4.5,35.7,709.5,186.22,102.56
2018,8,2,15,30,826.0,105.0,4.5,35.7,664.0,121.54,66.93
2018,8,2,15,45,782.5,109.0,4.45,34.8,609.0,86.27,64.16
2018,8,2,16,0,739.0,113.0,4.4,33.9,554.0,88.98,66.83
2018,8,2,16,15,718.5,107.0,4.4,33.25,505.5,79.02,59.15
2018,8,2,16,30,698.0,101.0,4.4,32.6,457.0,75.81,56.9
2018,8,2,16,45,690.0,91.5,4.35,31.95,411.5,70.34,52.76
2018,8,2,17,0,682.0,82.0,4.3,31.3,366.0,64.5,48.25
2018,8,2,17,15,648.0,75.0,4.2,30.35,315.0,59.65,44.54
2018,8,2,17,30,614.0,68.0,4.1,29.4,264.0,54.66,40.59
2018,8,2,17,45,569.0,60.5,3.95,28.45,216.0,49.03,35.97
2018,8,2,18,0,524.0,53.0,3.8,27.5,168.0,43.31,31.09
2018,8,2,18,15,463.0,44.0,3.6,26.55,126.0,36.2,24.82
2018,8,2,18,30,402.0,35.0,3.4,25.6,84.0,29.01,18.14
2018,8,2,18,45,265.0,24.0,3.15,24.6,50.0,19.81,6.01
2018,8,2,19,0,128.0,13.0,2.9,23.6,16.0,10.23,0.0
2018,8,2,19,15,64.0,6.5,2.8,23.1,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,17.0,13.5,7.08,0.0
2018,8,3,5,30,206.0,18.0,2.0,17.6,27.0,90.21,0.0
2018,8,3,5,45,344.5,27.0,2.2,18.2,65.5,203.34,141.95
2018,8,3,6,0,483.0,36.0,2.4,18.8,104.0,299.31,233.81
2018,8,3,6,15,414.5,35.5,2.4,19.55,111.0,286.69,230.23
2018,8,3,6,30,346.0,35.0,2.4,20.3,118.0,265.12,216.05
2018,8,3,6,45,173.0,60.0,2.35,21.1,101.5,180.55,146.71
2018,8,3,7,0,0.0,85.0,2.3,21.9,85.0,67.65,50.56
2018,8,3,7,15,2.0,112.0,2.25,23.0,113.0,92.8,70.97
2018,8,3,7,30,4.0,139.0,2.2,24.1,141.0,118.14,90.93
2018,8,3,7,45,32.5,170.0,2.15,25.2,187.0,182.36,142.09
2018,8,3,8,0,61.0,201.0,2.1,26.3,233.0,236.96,184.16
2018,8,3,8,15,139.5,230.0,2.1,27.3,313.0,352.3,272.37
2018,8,3,8,30,218.0,259.0,2.1,28.3,393.0,452.97,346.0
2018,8,3,8,45,520.0,188.5,2.1,29.3,540.0,694.49,520.72
2018,8,3,9,0,822.0,118.0,2.1,30.3,687.0,907.89,659.37
2018,8,3,9,15,863.0,110.0,2.15,31.1,738.5,933.91,670.85
2018,8,3,9,30,904.0,102.0,2.2,31.9,790.0,969.28,689.97
2018,8,3,9,45,909.5,105.0,2.3,32.7,825.0,979.45,693.51
2018,8,3,10,0,915.0,108.0,2.4,33.5,860.0,985.66,694.87
2018,8,3,10,15,920.5,110.5,2.5,34.2,889.5,987.33,693.81
2018,8,3,10,30,926.0,113.0,2.6,34.9,919.0,984.94,690.36
2018,8,3,10,45,930.0,114.0,2.7,35.55,941.0,975.65,682.88
2018,8,3,11,0,934.0,115.0,2.8,36.2,963.0,962.38,673.06
2018,8,3,11,15,936.5,116.0,2.9,36.6,977.5,943.82,660.73
2018,8,3,11,30,939.0,117.0,3.0,37.0,992.0,921.46,646.06
2018,8,3,11,45,939.0,118.5,3.1,37.4,999.0,893.73,628.01
2018,8,3,12,0,939.0,120.0,3.2,37.8,1006.0,862.56,607.74
2018,8,3,12,15,937.5,120.5,3.3,37.95,1004.5,826.18,584.65
2018,8,3,12,30,936.0,121.0,3.4,38.1,1003.0,786.84,558.33
2018,8,3,12,45,931.5,122.5,3.5,38.25,993.5,743.46,528.18
2018,8,3,13,0,927.0,124.0,3.6,38.4,984.0,697.7,495.69
2018,8,3,13,15,920.5,124.0,3.7,38.3,965.5,647.49,459.81
2018,8,3,13,30,914.0,124.0,3.8,38.2,947.0,595.55,421.61
2018,8,3,13,45,905.0,125.0,3.9,38.15,922.0,541.55,380.64
2018,8,3,14,0,896.0,126.0,4.0,38.1,897.0,486.49,337.62
2018,8,3,14,15,884.5,126.0,4.05,37.85,864.5,428.99,291.89
2018,8,3,14,30,873.0,126.0,4.1,37.6,832.0,371.2,244.98
2018,8,3,14,45,857.0,126.0,4.15,37.35,793.0,308.08,194.15
2018,8,3,15,0,841.0,126.0,4.2,37.1,754.0,248.85,147.53
2018,8,3,15,15,827.5,122.5,4.2,37.1,711.5,188.82,104.64
2018,8,3,15,30,814.0,119.0,4.2,37.1,669.0,129.99,73.08
2018,8,3,15,45,789.5,118.0,4.2,36.4,620.5,92.3,68.51
2018,8,3,16,0,765.0,117.0,4.2,35.7,572.0,92.4,69.04
2018,8,3,16,15,716.0,117.0,4.15,35.15,513.5,85.29,63.72
2018,8,3,16,30,667.0,117.0,4.1,34.6,455.0,85.62,64.37
2018,8,3,16,45,638.5,110.5,4.05,34.05,405.5,82.16,61.92
2018,8,3,17,0,610.0,104.0,4.0,33.5,356.0,78.55,59.32
2018,8,3,17,15,572.0,96.0,3.75,32.5,306.5,73.57,55.63
2018,8,3,17,30,534.0,88.0,3.5,31.5,257.0,68.45,51.7
2018,8,3,17,45,473.0,77.5,3.3,30.55,207.0,60.99,45.62
2018,8,3,18,0,412.0,67.0,3.1,29.6,157.0,50.57,36.84
2018,8,3,18,15,334.0,53.5,2.9,28.55,113.5,40.48,28.1
2018,8,3,18,30,256.0,40.0,2.7,27.5,70.0,30.32,18.94
2018,8,3,18,45,159.5,25.5,2.5,26.45,41.0,19.34,4.62
2018,8,3,19,0,63.0,11.0,2.3,25.4,12.0,8.65,0.0
2018,8,3,19,15,31.5,5.5,2.3,24.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,7.5,1.1,20.3,10.0,5.9,0.0
2018,8,4,5,30,114.0,15.0,1.2,21.0,20.0,54.06,0.0
2018,8,4,5,45,216.5,29.5,1.35,21.75,54.0,149.95,100.86
2018,8,4,6,0,319.0,44.0,1.5,22.5,88.0,226.73,174.01
2018,8,4,6,15,390.5,56.0,1.55,23.25,133.0,298.73,235.14
2018,8,4,6,30,462.0,68.0,1.6,24.0,178.0,375.08,297.49
2018,8,4,6,45,512.0,78.5,1.65,24.75,228.0,441.97,350.14
2018,8,4,7,0,562.0,89.0,1.7,25.5,278.0,511.83,402.74
2018,8,4,7,15,598.5,97.0,1.85,26.55,329.0,571.67,445.75
2018,8,4,7,30,635.0,105.0,2.0,27.6,380.0,632.21,487.69
2018,8,4,7,45,661.5,112.0,2.15,28.6,430.0,683.93,521.54
2018,8,4,8,0,688.0,119.0,2.3,29.6,480.0,734.77,553.64
2018,8,4,8,15,709.0,124.5,2.55,30.5,528.0,777.96,580.6
2018,8,4,8,30,730.0,130.0,2.8,31.4,576.0,819.23,605.85
2018,8,4,8,45,745.5,135.5,3.0,32.25,621.0,853.3,625.74
2018,8,4,9,0,761.0,141.0,3.2,33.1,666.0,884.62,643.65
2018,8,4,9,15,787.0,138.5,3.35,33.85,710.0,907.55,655.87
2018,8,4,9,30,813.0,136.0,3.5,34.6,754.0,934.21,670.53
2018,8,4,9,45,839.5,129.5,3.7,35.35,793.5,953.75,680.8
2018,8,4,10,0,866.0,123.0,3.9,36.1,833.0,956.23,680.17
2018,8,4,10,15,876.0,122.5,4.0,36.45,862.5,959.09,680.57
2018,8,4,10,30,886.0,122.0,4.1,36.8,892.0,958.12,678.62
2018,8,4,10,45,895.0,120.5,4.2,37.15,915.0,951.38,673.13
2018,8,4,11,0,904.0,119.0,4.3,37.5,938.0,940.73,665.28
2018,8,4,11,15,909.5,118.5,4.4,37.65,953.5,923.96,654.16
2018,8,4,11,30,915.0,118.0,4.5,37.8,969.0,903.42,640.69
2018,8,4,11,45,919.0,116.5,4.6,37.9,977.0,877.06,623.6
2018,8,4,12,0,923.0,115.0,4.7,38.0,985.0,847.21,604.23
2018,8,4,12,15,922.5,115.0,4.8,38.0,983.5,811.78,581.33
2018,8,4,12,30,922.0,115.0,4.9,38.0,982.0,773.4,555.56
2018,8,4,12,45,920.0,114.5,5.0,37.95,973.0,730.8,525.8
2018,8,4,13,0,918.0,114.0,5.1,37.9,964.0,685.71,493.55
2018,8,4,13,15,918.0,111.0,5.2,37.7,948.5,637.62,458.6
2018,8,4,13,30,918.0,108.0,5.3,37.5,933.0,587.24,420.9
2018,8,4,13,45,916.5,104.5,5.4,37.3,910.0,533.64,379.62
2018,8,4,14,0,915.0,101.0,5.5,37.1,887.0,478.28,335.67
2018,8,4,14,15,910.5,99.0,5.5,36.75,857.5,421.27,289.25
2018,8,4,14,30,906.0,97.0,5.5,36.4,828.0,363.2,241.0
2018,8,4,14,45,900.0,94.0,5.55,36.1,792.5,303.26,191.14
2018,8,4,15,0,894.0,91.0,5.6,35.8,757.0,242.94,142.43
2018,8,4,15,15,882.5,89.0,5.6,35.8,715.0,182.37,98.49
2018,8,4,15,30,871.0,87.0,5.6,35.8,673.0,122.54,66.47
2018,8,4,15,45,856.5,84.5,5.5,34.75,627.0,81.89,60.72
2018,8,4,16,0,842.0,82.0,5.4,33.7,581.0,79.74,59.47
2018,8,4,16,15,821.5,79.5,5.25,33.05,531.0,69.54,51.51
2018,8,4,16,30,801.0,77.0,5.1,32.4,481.0,67.68,50.32
2018,8,4,16,45,772.5,74.0,5.0,31.7,429.0,65.26,48.65
2018,8,4,17,0,744.0,71.0,4.9,31.0,377.0,62.81,46.93
2018,8,4,17,15,706.0,66.5,4.7,30.2,324.5,59.06,44.09
2018,8,4,17,30,668.0,62.0,4.5,29.4,272.0,55.29,41.13
2018,8,4,17,45,611.5,56.5,4.25,28.55,221.0,46.56,33.86
2018,8,4,18,0,555.0,51.0,4.0,27.7,170.0,42.1,30.0
2018,8,4,18,15,468.5,43.0,3.65,26.85,124.5,35.49,24.13
2018,8,4,18,30,382.0,35.0,3.3,26.0,79.0,28.99,17.9
2018,8,4,18,45,245.0,23.5,2.95,25.1,46.5,19.41,3.39
2018,8,4,19,0,108.0,12.0,2.6,24.2,14.0,9.44,0.0
2018,8,4,19,15,54.0,6.0,2.5,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,5,5,15,90.5,8.5,1.55,16.7,12.0,0.0,0.0
2018,8,5,5,30,181.0,17.0,1.7,17.3,24.0,80.76,0.0
2018,8,5,5,45,322.5,26.5,1.9,17.9,61.5,194.65,131.39
2018,8,5,6,0,464.0,36.0,2.1,18.5,99.0,292.21,227.8
2018,8,5,6,15,401.5,42.0,2.15,19.35,113.5,290.41,232.81
2018,8,5,6,30,339.0,48.0,2.2,20.2,128.0,281.1,228.38
2018,8,5,6,45,179.5,81.0,2.25,21.05,124.5,211.4,171.53
2018,8,5,7,0,20.0,114.0,2.3,21.9,121.0,110.13,85.94
2018,8,5,7,15,52.5,143.0,2.35,22.8,165.0,173.28,137.66
2018,8,5,7,30,85.0,172.0,2.4,23.7,209.0,228.55,181.53
2018,8,5,7,45,253.0,174.0,2.45,24.6,302.5,398.22,315.69
2018,8,5,8,0,421.0,176.0,2.5,25.5,396.0,566.62,441.38
2018,8,5,8,15,652.0,127.0,2.6,26.4,506.0,733.52,560.74
2018,8,5,8,30,883.0,78.0,2.7,27.3,616.0,881.9,658.28
2018,8,5,8,45,897.0,80.0,2.75,28.2,662.5,913.63,674.34
2018,8,5,9,0,911.0,82.0,2.8,29.1,709.0,942.2,689.1
2018,8,5,9,15,916.5,86.5,2.95,29.9,749.5,962.2,699.26
2018,8,5,9,30,922.0,91.0,3.1,30.7,790.0,978.31,706.94
2018,8,5,9,45,924.0,95.5,3.25,31.5,824.0,987.07,709.96
2018,8,5,10,0,926.0,100.0,3.4,32.3,858.0,991.73,710.47
2018,8,5,10,15,932.5,101.5,3.5,32.75,887.5,993.44,709.9
2018,8,5,10,30,939.0,103.0,3.6,33.2,917.0,991.08,706.85
2018,8,5,10,45,943.5,104.0,3.7,33.6,939.5,982.25,699.96
2018,8,5,11,0,948.0,105.0,3.8,34.0,962.0,969.36,690.62
2018,8,5,11,15,951.5,106.0,3.9,34.25,978.0,951.56,678.65
2018,8,5,11,30,955.0,107.0,4.0,34.5,994.0,929.84,664.22
2018,8,5,11,45,957.0,107.0,4.1,34.7,1001.5,902.16,646.09
2018,8,5,12,0,959.0,107.0,4.2,34.9,1009.0,870.91,625.6
2018,8,5,12,15,962.0,105.0,4.3,34.95,1009.0,835.32,602.55
2018,8,5,12,30,965.0,103.0,4.4,35.0,1009.0,796.44,576.62
2018,8,5,12,45,968.0,99.5,4.45,35.05,1001.5,753.19,545.86
2018,8,5,13,0,971.0,96.0,4.5,35.1,994.0,706.95,512.29
2018,8,5,13,15,967.0,96.0,4.55,35.05,977.0,656.4,474.95
2018,8,5,13,30,963.0,96.0,4.6,35.0,960.0,603.74,435.03
2018,8,5,13,45,957.5,95.5,4.6,34.95,935.5,548.07,391.64
2018,8,5,14,0,952.0,95.0,4.6,34.9,911.0,490.88,345.84
2018,8,5,14,15,945.5,95.0,4.6,34.75,881.0,432.4,297.93
2018,8,5,14,30,939.0,95.0,4.6,34.6,851.0,372.99,248.29
2018,8,5,14,45,929.5,94.0,4.6,34.45,813.5,311.42,196.94
2018,8,5,15,0,920.0,93.0,4.6,34.3,776.0,249.8,147.08
2018,8,5,15,15,908.5,90.5,4.6,34.3,733.0,187.15,101.51
2018,8,5,15,30,897.0,88.0,4.6,34.3,690.0,125.23,68.15
2018,8,5,15,45,880.5,86.0,4.55,33.65,642.0,83.44,62.24
2018,8,5,16,0,864.0,84.0,4.5,33.0,594.0,81.53,61.08
2018,8,5,16,15,841.5,81.5,4.45,32.55,542.0,71.37,53.11
2018,8,5,16,30,819.0,79.0,4.4,32.1,490.0,69.47,51.86
2018,8,5,16,45,790.0,75.5,4.35,31.6,436.5,66.69,49.86
2018,8,5,17,0,761.0,72.0,4.3,31.1,383.0,63.87,47.79
2018,8,5,17,15,721.0,67.5,4.0,30.25,329.0,60.08,44.93
2018,8,5,17,30,681.0,63.0,3.7,29.4,275.0,56.28,41.96
2018,8,5,17,45,622.5,57.5,3.35,28.6,223.0,47.45,34.59
2018,8,5,18,0,564.0,52.0,3.0,27.8,171.0,42.98,30.72
2018,8,5,18,15,472.5,43.0,2.65,26.7,124.0,35.55,24.16
2018,8,5,18,30,381.0,34.0,2.3,25.6,77.0,28.18,17.18
2018,8,5,18,45,234.5,22.5,1.95,24.5,44.5,18.57,1.38
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,8.65,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.0,1.15,17.25,6.0,0.0,0.0
2018,8,6,5,30,47.0,10.0,1.3,18.0,12.0,25.44,0.0
2018,8,6,5,45,104.5,27.5,1.45,18.8,39.5,88.4,56.02
2018,8,6,6,0,162.0,45.0,1.6,19.6,67.0,142.03,109.12
2018,8,6,6,15,168.0,64.0,1.6,20.3,95.5,174.32,138.29
2018,8,6,6,30,174.0,83.0,1.6,21.0,124.0,206.43,165.92
2018,8,6,6,45,188.0,105.0,1.65,21.7,159.0,247.32,199.5
2018,8,6,7,0,202.0,127.0,1.7,22.4,194.0,288.6,232.18
2018,8,6,7,15,255.0,144.0,1.8,23.35,243.5,352.57,282.0
2018,8,6,7,30,308.0,161.0,1.9,24.3,293.0,419.99,332.77
2018,8,6,7,45,359.0,184.5,2.05,25.25,357.5,496.02,388.26
2018,8,6,8,0,410.0,208.0,2.2,26.2,422.0,573.84,443.22
2018,8,6,8,15,428.0,225.0,2.45,27.2,467.5,636.09,484.97
2018,8,6,8,30,446.0,242.0,2.7,28.2,513.0,679.13,512.76
2018,8,6,8,45,457.5,258.0,2.9,29.25,554.5,713.84,533.95
2018,8,6,9,0,469.0,274.0,3.1,30.3,596.0,746.56,553.47
2018,8,6,9,15,512.0,272.0,3.3,31.2,643.0,789.02,580.59
2018,8,6,9,30,555.0,270.0,3.5,32.1,690.0,829.7,606.02
2018,8,6,9,45,604.0,258.5,3.7,33.0,735.0,864.34,627.43
2018,8,6,10,0,653.0,247.0,3.9,33.9,780.0,902.88,650.97
2018,8,6,10,15,657.0,254.5,4.0,34.4,807.0,907.36,651.67
2018,8,6,10,30,661.0,262.0,4.1,34.9,834.0,908.31,650.36
2018,8,6,10,45,661.0,269.5,4.2,35.35,854.0,901.98,644.47
2018,8,6,11,0,661.0,277.0,4.3,35.8,874.0,892.17,636.41
2018,8,6,11,15,661.0,282.0,4.35,36.05,887.0,876.83,625.16
2018,8,6,11,30,661.0,287.0,4.4,36.3,900.0,858.21,611.79
2018,8,6,11,45,657.0,292.0,4.45,36.55,905.0,833.1,594.08
2018,8,6,12,0,653.0,297.0,4.5,36.8,910.0,805.24,574.47
2018,8,6,12,15,672.0,284.5,4.6,36.9,915.0,779.08,556.85
2018,8,6,12,30,691.0,272.0,4.7,37.0,920.0,749.34,536.47
2018,8,6,12,45,714.0,255.0,4.8,37.15,919.0,715.4,512.83
2018,8,6,13,0,737.0,238.0,4.9,37.3,918.0,677.71,486.11
2018,8,6,13,15,733.5,235.5,4.95,37.25,902.0,631.4,452.62
2018,8,6,13,30,730.0,233.0,5.0,37.2,886.0,583.67,417.28
2018,8,6,13,45,724.0,229.5,5.05,37.1,863.0,532.76,378.84
2018,8,6,14,0,718.0,226.0,5.1,37.0,840.0,481.12,338.81
2018,8,6,14,15,712.5,219.5,5.1,36.8,810.5,427.12,296.12
2018,8,6,14,30,707.0,213.0,5.1,36.6,781.0,372.82,252.37
2018,8,6,14,45,699.5,205.0,5.1,36.4,745.5,316.93,207.3
2018,8,6,15,0,692.0,197.0,5.1,36.2,710.0,261.43,163.6
2018,8,6,15,15,675.5,191.5,5.1,36.2,668.0,206.87,124.57
2018,8,6,15,30,659.0,186.0,5.1,36.2,626.0,154.2,95.4
2018,8,6,15,45,648.0,175.5,5.0,35.55,582.5,116.41,88.05
2018,8,6,16,0,637.0,165.0,4.9,34.9,539.0,112.31,85.31
2018,8,6,16,15,628.5,151.0,4.75,34.45,493.0,105.57,80.33
2018,8,6,16,30,620.0,137.0,4.6,34.0,447.0,98.32,74.88
2018,8,6,16,45,599.5,125.5,4.5,33.5,398.0,92.06,70.2
2018,8,6,17,0,579.0,114.0,4.4,33.0,349.0,85.42,65.14
2018,8,6,17,15,544.5,103.0,3.85,32.0,299.0,78.57,59.91
2018,8,6,17,30,510.0,92.0,3.3,31.0,249.0,71.44,54.29
2018,8,6,17,45,462.0,79.0,2.8,30.05,200.5,59.27,44.24
2018,8,6,18,0,414.0,66.0,2.3,29.1,152.0,49.88,36.28
2018,8,6,18,15,335.0,52.0,2.05,28.05,109.0,39.4,27.16
2018,8,6,18,30,256.0,38.0,1.8,27.0,66.0,28.85,17.46
2018,8,6,18,45,154.5,23.0,1.55,26.0,37.5,17.47,0.0
2018,8,6,19,0,53.0,8.0,1.3,25.0,9.0,6.29,0.0
2018,8,6,19,15,26.5,4.0,1.25,24.55,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,15,23.0,5.0,1.0,18.65,6.0,0.0,0.0
2018,8,7,5,30,46.0,10.0,1.1,19.3,12.0,25.15,0.0
2018,8,7,5,45,103.0,26.5,1.2,19.95,38.0,86.3,52.75
2018,8,7,6,0,160.0,43.0,1.3,20.6,64.0,138.94,106.03
2018,8,7,6,15,147.5,52.0,1.35,21.25,78.0,147.61,116.17
2018,8,7,6,30,135.0,61.0,1.4,21.9,92.0,155.71,124.27
2018,8,7,6,45,70.5,82.5,1.5,22.6,99.0,131.93,104.47
2018,8,7,7,0,6.0,104.0,1.6,23.3,106.0,90.78,69.38
2018,8,7,7,15,17.5,130.5,1.7,24.25,137.5,123.07,95.52
2018,8,7,7,30,29.0,157.0,1.8,25.2,169.0,169.6,132.27
2018,8,7,7,45,57.5,186.5,1.85,26.15,215.0,222.31,173.36
2018,8,7,8,0,86.0,216.0,1.9,27.1,261.0,276.45,214.41
2018,8,7,8,15,183.0,233.5,2.0,27.95,341.0,396.67,305.72
2018,8,7,8,30,280.0,251.0,2.1,28.8,421.0,523.5,397.58
2018,8,7,8,45,432.5,235.0,2.15,29.65,520.5,669.54,500.2
2018,8,7,9,0,585.0,219.0,2.2,30.5,620.0,799.82,587.53
2018,8,7,9,15,623.0,218.5,2.25,31.35,668.5,848.16,615.73
2018,8,7,9,30,661.0,218.0,2.3,32.2,717.0,887.38,638.32
2018,8,7,9,45,665.5,224.5,2.35,33.05,747.0,898.4,641.98
2018,8,7,10,0,670.0,231.0,2.4,33.9,777.0,906.01,643.74
2018,8,7,10,15,687.0,232.5,2.55,34.35,809.5,917.31,650.06
2018,8,7,10,30,704.0,234.0,2.7,34.8,842.0,924.94,654.01
2018,8,7,10,45,723.5,230.5,2.8,35.3,869.5,926.43,653.74
2018,8,7,11,0,743.0,227.0,2.9,35.8,897.0,923.94,651.0
2018,8,7,11,15,747.0,229.0,3.0,36.0,911.5,908.62,640.64
2018,8,7,11,30,751.0,231.0,3.1,36.2,926.0,889.72,628.01
2018,8,7,11,45,689.0,262.5,3.2,36.45,904.0,837.26,592.26
2018,8,7,12,0,627.0,294.0,3.3,36.7,882.0,783.45,555.47
2018,8,7,12,15,595.5,307.0,3.4,36.75,865.0,738.91,525.44
2018,8,7,12,30,564.0,320.0,3.5,36.8,848.0,696.59,496.34
2018,8,7,12,45,595.0,302.0,3.6,36.85,854.0,669.97,478.36
2018,8,7,13,0,626.0,284.0,3.7,36.9,860.0,641.81,458.59
2018,8,7,13,15,617.0,282.0,3.8,36.8,841.5,597.06,426.77
2018,8,7,13,30,608.0,280.0,3.9,36.7,823.0,551.73,393.82
2018,8,7,13,45,615.0,269.0,3.95,36.6,806.0,507.76,360.86
2018,8,7,14,0,622.0,258.0,4.0,36.5,789.0,462.1,325.65
2018,8,7,14,15,683.5,225.0,4.05,36.3,789.0,420.68,291.63
2018,8,7,14,30,745.0,192.0,4.1,36.1,789.0,371.65,250.38
2018,8,7,14,45,732.5,188.0,4.15,35.85,752.5,314.97,204.77
2018,8,7,15,0,720.0,184.0,4.2,35.6,716.0,259.13,160.91
2018,8,7,15,15,683.0,184.0,4.2,35.6,665.0,203.58,121.93
2018,8,7,15,30,646.0,184.0,4.2,35.6,614.0,152.37,94.46
2018,8,7,15,45,570.5,188.0,4.15,34.85,548.0,121.87,92.61
2018,8,7,16,0,495.0,192.0,4.1,34.1,482.0,123.83,94.79
2018,8,7,16,15,459.5,180.0,4.05,33.55,430.5,117.79,90.46
2018,8,7,16,30,424.0,168.0,4.0,33.0,379.0,111.48,85.88
2018,8,7,16,45,438.5,148.5,3.9,32.45,345.5,101.32,78.08
2018,8,7,17,0,453.0,129.0,3.8,31.9,312.0,90.49,69.6
2018,8,7,17,15,437.5,114.5,3.5,30.95,270.5,81.72,62.79
2018,8,7,17,30,422.0,100.0,3.2,30.0,229.0,72.56,55.46
2018,8,7,17,45,370.5,86.0,2.85,29.0,183.0,62.95,47.53
2018,8,7,18,0,319.0,72.0,2.5,28.0,137.0,53.14,39.16
2018,8,7,18,15,249.5,54.0,2.25,27.0,96.0,40.22,27.93
2018,8,7,18,30,180.0,36.0,2.0,26.0,55.0,27.07,15.96
2018,8,7,18,45,106.0,21.0,1.7,24.95,30.5,15.88,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.9,6.0,4.72,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.45,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.15,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.7,14.0,36.62,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.3,46.0,127.91,77.4
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,205.04,156.41
2018,8,8,6,15,295.5,59.0,0.55,21.65,113.0,251.45,197.45
2018,8,8,6,30,325.0,74.0,0.6,22.4,148.0,300.54,238.44
2018,8,8,6,45,247.5,99.0,0.65,23.15,164.0,279.71,222.59
2018,8,8,7,0,170.0,124.0,0.7,23.9,180.0,250.08,198.59
2018,8,8,7,15,198.5,146.0,0.9,25.15,222.0,299.84,237.09
2018,8,8,7,30,227.0,168.0,1.1,26.4,264.0,368.09,287.64
2018,8,8,7,45,280.5,182.5,1.3,27.6,317.0,433.01,334.92
2018,8,8,8,0,334.0,197.0,1.5,28.8,370.0,500.51,382.69
2018,8,8,8,15,491.5,177.5,1.75,29.9,460.0,644.26,484.98
2018,8,8,8,30,649.0,158.0,2.0,31.0,550.0,784.69,579.58
2018,8,8,8,45,696.5,155.5,2.2,32.05,605.5,838.04,611.17
2018,8,8,9,0,744.0,153.0,2.4,33.1,661.0,889.67,641.78
2018,8,8,9,15,752.0,160.0,2.45,33.8,700.5,912.36,652.99
2018,8,8,9,30,760.0,167.0,2.5,34.5,740.0,931.64,662.25
2018,8,8,9,45,762.5,175.5,2.6,35.2,773.0,943.71,667.39
2018,8,8,10,0,765.0,184.0,2.7,35.9,806.0,952.01,670.29
2018,8,8,10,15,775.5,185.5,2.7,36.3,835.5,956.96,671.23
2018,8,8,10,30,786.0,187.0,2.7,36.7,865.0,948.26,663.78
2018,8,8,10,45,794.5,187.5,2.7,37.1,887.5,943.03,658.76
2018,8,8,11,0,803.0,188.0,2.7,37.5,910.0,933.95,651.45
2018,8,8,11,15,808.5,188.0,2.7,37.75,925.0,917.91,640.34
2018,8,8,11,30,814.0,188.0,2.7,38.0,940.0,898.19,627.07
2018,8,8,11,45,818.5,186.5,2.7,38.2,947.5,872.76,610.44
2018,8,8,12,0,823.0,185.0,2.7,38.4,955.0,843.96,591.19
2018,8,8,12,15,827.0,182.5,2.65,38.5,955.5,810.72,568.6
2018,8,8,12,30,831.0,180.0,2.6,38.6,956.0,774.45,543.75
2018,8,8,12,45,835.0,175.5,2.6,38.7,949.0,733.71,515.85
2018,8,8,13,0,839.0,171.0,2.6,38.8,942.0,690.29,485.56
2018,8,8,13,15,837.0,168.5,2.55,38.8,926.0,642.26,451.36
2018,8,8,13,30,835.0,166.0,2.5,38.8,910.0,592.36,414.99
2018,8,8,13,45,832.0,162.5,2.5,38.75,887.0,539.55,375.82
2018,8,8,14,0,829.0,159.0,2.5,38.7,864.0,485.38,334.45
2018,8,8,14,15,822.5,155.0,2.55,38.5,833.5,428.39,290.2
2018,8,8,14,30,816.0,151.0,2.6,38.3,803.0,370.88,244.47
2018,8,8,14,45,808.0,146.0,2.65,38.1,766.5,312.0,197.38
2018,8,8,15,0,800.0,141.0,2.7,37.9,730.0,253.27,151.47
2018,8,8,15,15,785.0,137.5,2.7,37.9,687.5,194.96,110.13
2018,8,8,15,30,770.0,134.0,2.7,37.9,645.0,138.12,79.59
2018,8,8,15,45,743.0,130.5,2.8,37.15,594.5,91.72,67.81
2018,8,8,16,0,716.0,127.0,2.9,36.4,544.0,90.5,67.33
2018,8,8,16,15,694.0,120.5,2.95,35.8,495.0,87.42,65.27
2018,8,8,16,30,672.0,114.0,3.0,35.2,446.0,84.16,63.05
2018,8,8,16,45,646.5,106.0,3.0,34.55,396.0,79.63,59.77
2018,8,8,17,0,621.0,98.0,3.0,33.9,346.0,74.88,56.24
2018,8,8,17,15,584.5,89.0,2.9,32.7,296.0,69.02,51.84
2018,8,8,17,30,548.0,80.0,2.8,31.5,246.0,62.96,47.12
2018,8,8,17,45,488.5,70.0,2.7,30.3,196.5,55.68,41.18
2018,8,8,18,0,429.0,60.0,2.6,29.1,147.0,48.28,34.89
2018,8,8,18,15,342.5,47.5,2.5,28.05,104.0,38.52,26.33
2018,8,8,18,30,256.0,35.0,2.4,27.0,61.0,26.68,15.37
2018,8,8,18,45,152.0,21.5,2.3,25.9,34.5,16.34,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.8,8.0,6.29,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.3,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.55,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.1,16.0,45.5,0.0
2018,8,9,5,45,208.5,27.0,0.55,22.65,49.0,143.66,82.87
2018,8,9,6,0,324.0,41.0,0.7,23.2,82.0,232.13,175.46
2018,8,9,6,15,330.5,55.0,0.75,24.0,113.5,266.46,207.58
2018,8,9,6,30,337.0,69.0,0.8,24.8,145.0,302.63,238.48
2018,8,9,6,45,292.5,94.0,0.85,25.6,172.5,318.78,251.41
2018,8,9,7,0,248.0,119.0,0.9,26.4,200.0,313.25,246.65
2018,8,9,7,15,331.0,129.0,1.0,27.65,257.0,393.27,307.46
2018,8,9,7,30,414.0,139.0,1.1,28.9,314.0,498.62,383.31
2018,8,9,7,45,584.0,119.0,1.15,30.15,401.0,637.3,480.39
2018,8,9,8,0,754.0,99.0,1.2,31.4,488.0,770.91,565.98
2018,8,9,8,15,778.0,102.0,1.3,32.45,538.0,816.01,590.95
2018,8,9,8,30,802.0,105.0,1.4,33.5,588.0,859.06,614.98
2018,8,9,8,45,820.5,107.5,1.55,34.55,635.0,894.16,634.13
2018,8,9,9,0,839.0,110.0,1.7,35.6,682.0,926.36,651.27
2018,8,9,9,15,838.0,119.5,1.75,36.25,720.0,944.77,659.64
2018,8,9,9,30,837.0,129.0,1.8,36.9,758.0,959.16,665.69
2018,8,9,9,45,830.0,141.5,1.9,37.6,790.0,966.86,668.18
2018,8,9,10,0,823.0,154.0,2.0,38.3,822.0,970.25,668.2
2018,8,9,10,15,832.5,155.0,2.1,38.7,851.5,973.92,669.35
2018,8,9,10,30,842.0,156.0,2.2,39.1,881.0,973.66,668.21
2018,8,9,10,45,849.0,157.0,2.25,39.55,904.0,967.09,662.72
2018,8,9,11,0,856.0,158.0,2.3,40.0,927.0,956.56,654.99
2018,8,9,11,15,861.0,158.0,2.4,40.2,942.0,939.35,644.45
2018,8,9,11,30,866.0,158.0,2.5,40.4,957.0,918.33,631.62
2018,8,9,11,45,868.5,158.5,2.6,40.6,964.5,891.95,615.45
2018,8,9,12,0,871.0,159.0,2.7,40.8,972.0,848.61,588.59
2018,8,9,12,15,864.0,162.5,2.8,40.85,968.5,824.09,573.07
2018,8,9,12,30,857.0,166.0,2.9,40.9,965.0,783.52,546.34
2018,8,9,12,45,845.0,171.5,2.95,40.9,953.0,738.77,516.19
2018,8,9,13,0,833.0,177.0,3.0,40.9,941.0,692.3,484.23
2018,8,9,13,15,829.0,175.0,3.1,40.75,924.0,643.55,450.52
2018,8,9,13,30,825.0,173.0,3.2,40.6,907.0,593.14,414.58
2018,8,9,13,45,819.0,170.5,3.25,40.45,882.5,539.91,375.39
2018,8,9,14,0,813.0,168.0,3.3,40.3,858.0,485.67,334.24
2018,8,9,14,15,805.0,165.0,3.3,40.05,827.5,429.52,290.61
2018,8,9,14,30,797.0,162.0,3.3,39.8,797.0,373.04,245.75
2018,8,9,14,45,786.0,157.0,3.35,39.5,759.0,314.33,199.16
2018,8,9,15,0,775.0,152.0,3.4,39.2,721.0,256.17,154.04
2018,8,9,15,15,759.0,148.5,3.4,39.2,678.5,192.25,108.68
2018,8,9,15,30,743.0,145.0,3.4,39.2,636.0,135.76,78.1
2018,8,9,15,45,712.0,141.5,3.45,38.3,584.5,97.63,72.18
2018,8,9,16,0,681.0,138.0,3.5,37.4,533.0,96.62,71.94
2018,8,9,16,15,636.5,134.5,3.45,36.7,477.5,95.29,71.34
2018,8,9,16,30,592.0,131.0,3.4,36.0,422.0,94.03,70.8
2018,8,9,16,45,578.0,119.0,3.35,35.35,376.5,87.44,65.91
2018,8,9,17,0,564.0,107.0,3.3,34.7,331.0,80.44,60.6
2018,8,9,17,15,523.5,97.0,3.05,33.6,281.0,74.1,55.82
2018,8,9,17,30,483.0,87.0,2.8,32.5,231.0,64.83,48.45
2018,8,9,17,45,420.5,75.0,2.6,31.45,182.5,56.12,41.32
2018,8,9,18,0,358.0,63.0,2.4,30.4,134.0,47.31,33.85
2018,8,9,18,15,275.0,49.5,2.15,29.35,94.5,37.23,25.06
2018,8,9,18,30,192.0,36.0,1.9,28.3,55.0,27.1,15.37
2018,8,9,18,45,107.5,21.0,1.7,27.3,30.5,15.87,0.0
2018,8,9,19,0,23.0,6.0,1.5,26.3,6.0,4.72,0.0
2018,8,9,19,15,11.5,3.0,1.4,25.8,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
