Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,32.88,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,128.96,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,235.37,174.67
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,295.15,235.44
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,359.78,291.75
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,243.46,198.86
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,61.8,46.02
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,69.98,52.74
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,78.28,59.18
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,99.36,75.96
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,120.61,92.51
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,144.25,110.73
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,168.02,128.72
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,221.1,169.23
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,258.84,197.07
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,409.59,310.55
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,539.49,403.7
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,765.89,563.93
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,946.36,681.88
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,972.51,695.71
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,978.73,698.26
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,976.09,695.16
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,954.4,680.1
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,942.28,671.79
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,911.4,651.37
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,889.21,636.69
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,863.04,619.33
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,826.17,595.65
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,786.48,569.18
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,735.79,533.37
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,692.89,502.01
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,638.04,462.31
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,583.71,422.1
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,536.05,385.62
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,484.3,344.66
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,426.76,298.5
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,368.64,250.78
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,308.24,201.54
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,244.5,151.1
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,185.85,109.01
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,131.75,79.47
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,91.39,69.48
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,84.31,64.23
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,81.69,62.5
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,79.01,60.69
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,77.18,59.55
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,73.34,56.64
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,64.64,49.57
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,58.85,44.77
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,47.89,35.31
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,36.15,24.96
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,25.09,14.68
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,13.76,0.0
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,7.08,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,27.82,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,96.17,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,168.45,123.8
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,194.56,155.73
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,212.15,173.68
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,128.04,104.39
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,30.54,20.19
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,41.71,29.56
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,52.93,38.75
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,84.01,65.35
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,123.04,97.92
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,122.77,95.89
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,121.25,92.9
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,130.68,99.67
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,140.01,106.25
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,213.27,163.41
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,273.7,209.1
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,369.36,279.98
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,487.31,363.8
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,709.77,523.38
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,892.33,647.15
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,931.42,670.1
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,960.75,687.35
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,944.08,676.44
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,909.68,654.5
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,876.89,633.5
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,841.39,610.01
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,818.28,594.77
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,779.23,568.57
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,741.48,541.13
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,691.93,505.27
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,646.04,471.81
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,596.93,434.9
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,536.4,388.55
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,477.07,342.19
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,424.21,299.15
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,367.33,251.78
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,307.27,201.88
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,246.99,152.85
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,186.98,108.89
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,122.65,71.52
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,89.05,67.98
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,91.4,70.39
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,85.53,65.94
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,79.29,61.14
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,71.64,55.07
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,63.56,48.52
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,57.8,43.88
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,51.85,38.9
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,44.67,32.63
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,37.42,26.04
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,25.6,14.93
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,15.95,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,8.26,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,3.93,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,38.4,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,55.96,37.32
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,32.6,21.76
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,17.5,9.09
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,22.47,13.4
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,27.46,17.62
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,31.31,20.74
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,35.17,23.79
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,45.98,32.5
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,56.83,41.08
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,77.43,57.38
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,99.01,74.16
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,134.8,101.95
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,171.11,129.51
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,252.91,191.69
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,319.21,240.41
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,459.28,343.45
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,598.4,440.85
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,796.8,580.25
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,967.44,690.77
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,965.06,686.14
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,974.41,690.67
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,955.61,677.78
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,933.0,662.8
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,904.93,644.38
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,873.36,623.72
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,836.13,599.84
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,795.96,573.56
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,751.31,542.16
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,704.32,508.49
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,654.23,472.66
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,602.17,434.23
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,546.83,392.12
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,490.27,347.68
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,431.24,300.26
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,371.71,251.24
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,306.78,197.83
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,245.12,148.0
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,183.66,102.96
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,123.7,70.07
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,85.24,64.49
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,84.23,64.2
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,76.2,57.98
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,74.71,57.14
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,70.24,53.76
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,65.66,50.2
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,59.67,45.39
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,53.56,40.29
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,45.53,33.3
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,37.43,25.97
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,24.0,13.37
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,12.88,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,6.69,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,3.93,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,37.57,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,81.43,55.86
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,74.48,56.17
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,53.88,39.48
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,74.33,56.97
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,94.79,74.1
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,99.63,77.69
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,104.6,81.2
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,121.44,94.44
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,138.4,107.48
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,167.73,130.29
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,197.32,152.78
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,246.38,189.66
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,277.29,211.86
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,400.94,304.51
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,502.76,377.56
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,711.13,525.38
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,882.65,640.04
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,935.54,671.98
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,973.0,693.95
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,964.71,687.13
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,952.58,678.44
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,935.28,667.55
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,914.31,654.29
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,886.3,635.92
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,855.05,615.41
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,817.42,590.47
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,777.4,563.34
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,732.46,531.99
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,690.25,501.7
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,640.64,466.12
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,589.7,428.56
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,535.55,387.56
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,480.96,344.98
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,424.54,300.08
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,368.41,254.37
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,311.31,207.77
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,255.57,163.26
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,199.48,122.22
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,145.61,91.76
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,111.18,86.16
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,107.44,83.75
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,102.05,79.84
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,96.54,75.77
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,89.04,69.94
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,81.26,63.73
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,71.4,55.64
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,61.25,47.05
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,48.98,36.37
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,36.45,25.2
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,24.0,13.1
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,11.48,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,5.9,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,16.9,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,30.65,17.22
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,43.24,30.25
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,57.34,42.63
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,86.67,67.93
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,127.94,102.79
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,141.65,113.63
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,141.27,112.63
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,189.93,151.81
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,225.32,179.37
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,339.97,269.92
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,438.69,344.53
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,661.72,509.16
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,858.89,642.96
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,909.46,671.38
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,957.23,698.95
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,966.56,700.86
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,972.0,700.81
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,977.53,703.29
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,979.2,703.34
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,973.06,698.0
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,952.66,683.71
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,935.52,672.51
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,914.7,658.87
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,888.15,641.23
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,858.23,621.09
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,822.39,596.84
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,783.84,570.27
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,740.21,539.56
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,694.52,506.73
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,645.79,471.55
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,595.43,434.14
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,541.94,393.19
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,486.28,349.42
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,427.78,302.63
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,369.36,254.78
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,310.04,206.03
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,252.0,159.39
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,194.07,116.78
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,138.1,85.21
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,102.74,79.45
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,100.93,78.55
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,98.22,76.81
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,92.76,72.73
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,84.61,66.29
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,76.12,59.43
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,67.35,52.22
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,58.37,44.59
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,46.87,34.54
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,35.21,24.08
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,23.36,12.17
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,11.8,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,27.46,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,66.42,42.93
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,50.59,36.45
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,43.89,31.21
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,88.23,69.16
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,127.86,102.66
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,160.96,129.7
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,194.6,156.41
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,180.94,143.54
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,151.55,118.27
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,216.57,169.47
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,267.62,208.05
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,399.04,307.26
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,534.61,403.58
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,605.82,451.34
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,676.6,497.95
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,742.89,539.98
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,786.19,566.48
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,812.49,582.68
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,835.7,596.9
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,843.48,600.37
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,847.88,601.8
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,843.64,599.13
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,835.88,594.17
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,832.75,592.88
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,822.88,586.98
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,790.51,565.82
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,755.54,542.59
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,715.84,515.96
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,673.45,486.72
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,636.15,460.66
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,592.15,428.69
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,539.07,388.87
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,483.73,346.04
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,424.62,299.45
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,366.15,252.19
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,303.35,202.78
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,247.31,160.01
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,193.55,118.69
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,135.99,83.93
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,99.57,76.97
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,95.69,74.47
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,93.59,73.21
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,89.29,70.08
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,80.41,63.01
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,71.16,55.47
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,61.55,47.46
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,51.7,39.01
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,42.89,31.22
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,33.98,23.05
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,22.7,11.15
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,11.8,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,47.92,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,111.02,73.85
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,138.26,109.47
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,166.14,135.56
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,123.93,101.32
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,92.34,74.17
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,63.4,48.89
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,32.09,21.33
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,55.26,40.41
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,80.24,60.53
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,170.28,133.56
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,255.04,199.63
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,400.52,310.89
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,550.49,419.03
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,772.58,577.9
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,978.47,710.48
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,999.04,718.43
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,1029.95,734.88
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,1030.67,733.3
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,1027.23,729.55
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,1017.64,722.09
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,1003.88,712.17
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,983.69,698.11
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,959.52,681.68
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,930.12,662.52
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,897.02,640.95
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,858.18,616.31
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,816.23,589.4
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,769.51,557.38
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,720.28,522.26
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,667.44,484.28
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,612.55,443.57
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,555.07,399.58
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,496.17,352.98
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,434.57,303.08
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,372.29,251.35
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,309.03,198.54
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,246.02,147.22
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,182.36,100.39
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,119.93,66.61
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,80.6,60.96
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,70.9,53.47
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,70.28,53.34
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,69.88,53.38
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,60.63,45.92
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,56.59,42.75
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,51.24,38.38
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,45.84,33.78
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,38.62,27.4
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,31.4,20.71
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,21.39,9.42
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,11.02,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,13.39,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,25.74,12.37
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,17.96,9.37
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,15.2,7.15
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,20.56,11.8
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,25.93,16.38
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,30.16,19.9
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,34.4,23.34
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,47.52,34.12
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,60.7,44.74
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,86.7,65.64
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,113.56,86.8
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,138.51,106.13
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,163.56,125.2
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,194.38,148.72
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,225.21,171.87
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,308.35,234.65
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,371.62,280.96
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,511.37,383.85
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,647.15,479.49
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,775.2,570.06
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,883.05,644.37
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,912.4,663.57
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,930.62,675.02
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,901.97,655.9
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,869.87,634.75
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,830.7,609.09
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,788.85,581.16
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,742.61,548.31
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,694.5,513.33
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,644.37,476.32
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,592.54,436.93
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,536.75,393.53
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,480.72,348.51
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,421.36,299.83
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,361.97,250.01
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,301.17,198.92
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,241.33,149.87
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,182.02,105.8
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,124.51,73.97
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,82.5,63.32
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,81.4,62.88
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,79.11,61.34
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,76.85,59.79
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,72.41,56.34
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,67.9,52.75
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,60.3,46.37
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,52.46,39.59
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,40.91,29.39
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,31.75,20.93
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,20.41,7.79
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,9.44,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,2.75,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,5.3,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,9.48,2.12
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,13.68,5.83
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,19.03,10.47
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,24.39,15.05
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,29.77,19.55
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,35.17,23.98
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,47.52,34.13
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,59.92,44.17
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,78.01,58.67
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,96.68,73.39
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,98.78,74.63
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,100.99,75.98
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,108.01,81.19
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,115.04,86.36
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,174.01,132.52
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,252.26,192.19
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,439.05,334.35
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,622.89,466.41
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,821.38,608.52
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,956.86,697.64
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,945.62,688.55
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,929.97,677.92
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,901.07,658.31
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,868.65,636.44
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,831.94,612.28
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,792.01,585.77
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,748.15,554.85
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,701.42,520.53
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,649.77,481.97
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,596.06,440.76
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,539.62,396.23
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,481.7,349.13
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,421.96,299.41
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,361.49,247.91
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,299.03,194.6
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,236.74,142.87
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,174.35,96.31
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,113.13,62.97
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,75.7,57.74
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,66.4,50.35
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,63.92,48.55
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,61.4,46.7
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,58.31,44.3
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,55.24,41.85
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,46.52,34.47
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,42.02,30.56
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,35.47,24.66
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,28.97,18.47
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,19.36,5.83
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,9.44,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,78.92,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,199.79,121.05
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,278.39,219.85
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,359.58,290.87
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,413.81,336.63
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,469.18,380.68
2018,8,29,7,15,519.5,85.0,1.35,19.5,258.5,537.89,432.42
2018,8,29,7,30,568.0,94.0,1.3,20.2,309.0,608.45,482.13
2018,8,29,7,45,619.5,98.5,1.25,20.85,364.5,677.61,528.56
2018,8,29,8,0,671.0,103.0,1.2,21.5,420.0,747.51,573.54
2018,8,29,8,15,753.0,92.0,1.25,22.25,484.5,821.31,620.37
2018,8,29,8,30,835.0,81.0,1.3,23.0,549.0,890.43,662.55
2018,8,29,8,45,853.0,83.0,1.35,23.7,596.0,924.85,681.2
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,956.29,698.11
2018,8,29,9,15,881.5,88.0,1.45,24.9,684.0,978.28,709.43
2018,8,29,9,30,892.0,91.0,1.5,25.4,725.0,996.57,718.53
2018,8,29,9,45,898.5,94.0,1.6,25.9,760.0,1007.01,723.53
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,1013.43,726.18
2018,8,29,10,15,912.5,98.0,1.85,26.75,824.0,1014.58,726.76
2018,8,29,10,30,920.0,99.0,2.0,27.1,853.0,1011.64,724.84
2018,8,29,10,45,925.0,100.0,2.2,27.4,874.5,1002.15,719.55
2018,8,29,11,0,930.0,101.0,2.4,27.7,896.0,988.58,711.6
2018,8,29,11,15,933.0,101.5,2.5,27.8,910.0,968.61,699.11
2018,8,29,11,30,936.0,102.0,2.6,27.9,924.0,944.75,684.14
2018,8,29,11,45,938.0,101.5,2.75,28.0,930.0,915.29,665.87
2018,8,29,12,0,940.0,101.0,2.9,28.1,936.0,882.25,645.06
2018,8,29,12,15,939.5,101.5,2.9,28.3,934.0,844.67,619.84
2018,8,29,12,30,939.0,102.0,2.9,28.5,932.0,803.93,592.42
2018,8,29,12,45,938.0,101.0,2.95,28.7,922.0,758.58,560.47
2018,8,29,13,0,937.0,100.0,3.0,28.9,912.0,710.52,525.35
2018,8,29,13,15,935.0,98.5,3.1,29.2,894.5,658.93,486.78
2018,8,29,13,30,933.0,97.0,3.2,29.5,877.0,605.14,445.46
2018,8,29,13,45,903.5,106.5,3.25,29.75,843.0,544.18,397.67
2018,8,29,14,0,874.0,116.0,3.3,30.0,809.0,483.99,349.26
2018,8,29,14,15,782.5,148.0,3.35,29.95,749.5,417.29,296.4
2018,8,29,14,30,691.0,180.0,3.4,29.9,690.0,355.05,247.02
2018,8,29,14,45,685.5,169.0,3.45,29.85,652.0,296.89,198.85
2018,8,29,15,0,680.0,158.0,3.5,29.8,614.0,239.03,151.88
2018,8,29,15,15,730.0,129.0,3.5,29.8,589.0,177.03,103.39
2018,8,29,15,30,780.0,100.0,3.5,29.8,564.0,115.01,66.06
2018,8,29,15,45,663.0,120.5,3.55,29.2,492.0,86.19,66.06
2018,8,29,16,0,546.0,141.0,3.6,28.6,420.0,97.72,76.03
2018,8,29,16,15,582.5,118.0,3.6,28.0,387.0,86.03,66.74
2018,8,29,16,30,619.0,95.0,3.6,27.4,354.0,72.28,55.6
2018,8,29,16,45,425.5,104.5,3.6,26.8,271.5,74.97,58.18
2018,8,29,17,0,232.0,114.0,3.6,26.2,189.0,80.26,62.9
2018,8,29,17,15,203.5,95.0,3.55,25.35,152.0,67.8,52.47
2018,8,29,17,30,175.0,76.0,3.5,24.5,115.0,55.0,41.48
2018,8,29,17,45,156.0,57.0,3.4,23.7,84.5,41.94,29.99
2018,8,29,18,0,137.0,38.0,3.3,22.9,54.0,28.51,17.89
2018,8,29,18,15,105.5,24.5,3.3,22.35,33.0,18.47,3.6
2018,8,29,18,30,74.0,11.0,3.3,21.8,12.0,8.65,0.0
2018,8,29,18,45,37.0,5.5,3.25,21.25,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
