Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,21.5,13.0,1.45,17.1,14.5,20.55,0.0
2018,8,30,6,0,35.0,24.0,1.6,17.4,27.0,51.52,25.53
2018,8,30,6,15,46.5,43.0,1.65,17.75,49.5,84.45,63.44
2018,8,30,6,30,58.0,62.0,1.7,18.1,72.0,113.84,89.84
2018,8,30,6,45,90.0,83.5,1.75,18.5,105.5,161.4,130.77
2018,8,30,7,0,122.0,105.0,1.8,18.9,139.0,211.06,172.58
2018,8,30,7,15,210.5,121.5,1.75,19.3,194.5,316.98,259.37
2018,8,30,7,30,299.0,138.0,1.7,19.7,250.0,413.95,335.89
2018,8,30,7,45,324.5,153.0,1.65,20.1,291.5,460.95,370.36
2018,8,30,8,0,350.0,168.0,1.6,20.5,333.0,508.46,404.42
2018,8,30,8,15,318.0,196.0,1.55,20.95,358.5,519.02,408.62
2018,8,30,8,30,286.0,224.0,1.5,21.4,384.0,525.97,410.27
2018,8,30,8,45,405.5,214.0,1.4,21.85,461.5,654.7,502.65
2018,8,30,9,0,525.0,204.0,1.3,22.3,539.0,764.35,576.67
2018,8,30,9,15,535.5,214.5,1.3,23.0,575.5,789.86,589.67
2018,8,30,9,30,546.0,225.0,1.3,23.7,612.0,812.8,601.71
2018,8,30,9,45,457.5,271.0,1.25,24.45,606.0,771.47,567.82
2018,8,30,10,0,369.0,317.0,1.2,25.2,600.0,703.99,517.75
2018,8,30,10,15,461.5,294.5,1.35,25.85,662.0,788.05,575.54
2018,8,30,10,30,554.0,272.0,1.5,26.5,724.0,846.85,614.5
2018,8,30,10,45,691.5,212.5,1.6,27.15,792.0,915.69,659.99
2018,8,30,11,0,829.0,153.0,1.7,27.8,860.0,960.28,686.49
2018,8,30,11,15,853.5,142.0,1.95,28.25,880.0,934.93,671.13
2018,8,30,11,30,878.0,131.0,2.2,28.7,900.0,921.15,663.53
2018,8,30,11,45,881.5,130.0,2.4,29.15,906.0,893.62,646.21
2018,8,30,12,0,885.0,129.0,2.6,29.6,912.0,862.64,626.49
2018,8,30,12,15,882.0,130.5,2.85,29.85,909.0,825.29,603.06
2018,8,30,12,30,879.0,132.0,3.1,30.1,906.0,785.14,576.86
2018,8,30,12,45,873.5,132.0,3.3,30.35,894.0,739.41,544.69
2018,8,30,13,0,868.0,132.0,3.5,30.6,882.0,691.57,510.14
2018,8,30,13,15,863.0,132.0,3.6,30.55,864.0,642.13,473.71
2018,8,30,13,30,858.0,132.0,3.7,30.5,846.0,590.93,434.87
2018,8,30,13,45,851.0,130.5,3.8,30.45,820.5,536.1,392.17
2018,8,30,14,0,844.0,129.0,3.9,30.4,795.0,480.91,347.79
2018,8,30,14,15,833.5,127.5,4.0,30.2,762.5,421.52,299.23
2018,8,30,14,30,823.0,126.0,4.1,30.0,730.0,362.05,249.46
2018,8,30,14,45,808.5,124.5,4.15,29.75,691.5,301.72,198.81
2018,8,30,15,0,794.0,123.0,4.2,29.5,653.0,242.34,150.24
2018,8,30,15,15,777.0,119.0,4.2,29.5,608.5,182.09,105.72
2018,8,30,15,30,760.0,115.0,4.2,29.5,564.0,123.7,73.66
2018,8,30,15,45,736.5,111.0,4.25,28.55,516.0,82.06,62.86
2018,8,30,16,0,713.0,107.0,4.3,27.6,468.0,80.09,61.72
2018,8,30,16,15,679.0,102.5,4.25,26.95,416.5,77.52,59.95
2018,8,30,16,30,645.0,98.0,4.2,26.3,365.0,74.94,58.13
2018,8,30,16,45,606.0,90.5,4.15,25.6,314.0,70.09,54.35
2018,8,30,17,0,567.0,83.0,4.1,24.9,263.0,65.13,50.35
2018,8,30,17,15,505.0,73.5,3.95,24.1,211.5,58.26,44.58
2018,8,30,17,30,443.0,64.0,3.8,23.3,160.0,51.3,38.5
2018,8,30,17,45,355.0,51.5,3.65,22.5,114.5,39.22,27.79
2018,8,30,18,0,267.0,39.0,3.5,21.7,69.0,29.64,18.77
2018,8,30,18,15,158.5,24.0,3.5,21.1,39.5,18.22,1.17
2018,8,30,18,30,50.0,9.0,3.5,20.5,10.0,7.08,0.0
2018,8,30,18,45,25.0,4.5,3.45,19.85,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.0,2.0,0.0,0.0
2018,8,31,5,45,59.5,11.5,2.2,16.35,15.5,37.77,0.0
2018,8,31,6,0,107.0,21.0,2.5,16.7,29.0,106.34,54.44
2018,8,31,6,15,278.5,36.0,2.55,17.2,79.0,241.76,191.01
2018,8,31,6,30,450.0,51.0,2.6,17.7,129.0,383.64,311.89
2018,8,31,6,45,307.0,65.5,2.65,18.15,127.0,318.54,262.06
2018,8,31,7,0,164.0,80.0,2.7,18.6,125.0,224.58,185.09
2018,8,31,7,15,86.0,103.5,2.75,19.3,127.5,180.87,147.42
2018,8,31,7,30,8.0,127.0,2.8,20.0,130.0,115.72,90.91
2018,8,31,7,45,63.0,157.5,2.8,20.7,186.5,207.11,166.73
2018,8,31,8,0,118.0,188.0,2.8,21.4,243.0,308.19,247.33
2018,8,31,8,15,394.0,158.0,2.85,22.15,371.5,568.73,451.85
2018,8,31,8,30,670.0,128.0,2.9,22.9,500.0,812.67,626.76
2018,8,31,8,45,762.0,110.0,2.9,23.7,567.5,885.22,671.26
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,951.82,711.77
2018,8,31,9,15,866.5,94.0,3.0,25.25,676.0,974.18,723.01
2018,8,31,9,30,879.0,96.0,3.1,26.0,717.0,992.96,732.26
2018,8,31,9,45,888.5,98.0,3.15,26.7,752.5,1004.98,736.9
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,1013.07,739.13
2018,8,31,10,15,905.5,101.0,3.35,28.1,816.5,1014.05,737.68
2018,8,31,10,30,913.0,102.0,3.5,28.8,845.0,1010.96,733.75
2018,8,31,10,45,918.0,102.0,3.65,29.45,866.0,1000.3,725.19
2018,8,31,11,0,923.0,102.0,3.8,30.1,887.0,985.63,714.16
2018,8,31,11,15,926.5,102.5,3.9,30.55,901.0,966.07,700.32
2018,8,31,11,30,930.0,103.0,4.0,31.0,915.0,942.62,684.03
2018,8,31,11,45,932.5,102.0,4.15,31.45,920.5,913.08,664.02
2018,8,31,12,0,935.0,101.0,4.3,31.9,926.0,879.96,641.62
2018,8,31,12,15,935.0,101.0,4.4,32.05,924.0,842.31,616.64
2018,8,31,12,30,935.0,101.0,4.5,32.2,922.0,801.49,589.37
2018,8,31,12,45,933.0,100.0,4.55,32.4,911.0,755.41,556.59
2018,8,31,13,0,931.0,99.0,4.6,32.6,900.0,706.73,520.68
2018,8,31,13,15,928.0,97.5,4.7,32.55,881.5,654.62,482.19
2018,8,31,13,30,925.0,96.0,4.8,32.5,863.0,600.44,441.03
2018,8,31,13,45,920.0,94.0,4.85,32.45,837.0,543.0,396.0
2018,8,31,14,0,915.0,92.0,4.9,32.4,811.0,484.17,348.47
2018,8,31,14,15,907.5,90.0,4.95,32.15,778.0,423.21,298.19
2018,8,31,14,30,900.0,88.0,5.0,31.9,745.0,361.64,246.21
2018,8,31,14,45,889.5,86.0,5.05,31.65,706.0,298.92,193.05
2018,8,31,15,0,879.0,84.0,5.1,31.4,667.0,236.45,141.58
2018,8,31,15,15,857.0,84.0,5.1,31.4,620.5,174.36,96.02
2018,8,31,15,30,835.0,84.0,5.1,31.4,574.0,114.38,64.33
2018,8,31,15,45,778.0,89.5,5.1,30.5,515.5,75.31,56.84
2018,8,31,16,0,721.0,95.0,5.1,29.6,457.0,72.59,55.02
2018,8,31,16,15,645.0,98.5,5.05,28.95,396.0,74.27,56.77
2018,8,31,16,30,569.0,102.0,5.0,28.3,335.0,76.53,59.01
2018,8,31,16,45,580.5,85.5,4.9,27.6,294.5,66.18,50.61
2018,8,31,17,0,592.0,69.0,4.8,26.9,254.0,55.17,41.48
2018,8,31,17,15,560.5,60.0,4.55,26.0,208.5,48.63,36.01
2018,8,31,17,30,529.0,51.0,4.3,25.1,163.0,41.89,30.16
2018,8,31,17,45,440.0,42.0,4.0,24.15,117.0,34.54,23.57
2018,8,31,18,0,351.0,33.0,3.7,23.2,71.0,27.25,16.48
2018,8,31,18,15,208.0,20.5,3.5,22.5,40.0,16.85,0.0
2018,8,31,18,30,65.0,8.0,3.3,21.8,9.0,6.29,0.0
2018,8,31,18,45,32.5,4.0,3.1,21.1,4.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,19.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.5,15.9,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.2,2.0,0.0,0.0
2018,9,1,5,45,116.0,14.0,1.65,16.45,21.0,67.32,0.0
2018,9,1,6,0,218.0,25.0,1.7,16.7,40.0,173.24,83.17
2018,9,1,6,15,320.5,36.5,1.65,17.25,80.0,268.11,210.41
2018,9,1,6,30,423.0,48.0,1.6,17.8,120.0,364.54,294.6
2018,9,1,6,45,292.5,60.5,1.5,18.35,118.5,302.84,247.67
2018,9,1,7,0,162.0,73.0,1.4,18.9,117.0,214.54,175.92
2018,9,1,7,15,81.5,85.0,1.35,19.75,107.0,155.02,125.59
2018,9,1,7,30,1.0,97.0,1.3,20.6,97.0,79.48,60.55
2018,9,1,7,45,18.0,126.0,1.2,21.4,134.0,120.38,94.36
2018,9,1,8,0,35.0,155.0,1.1,22.2,171.0,177.15,139.71
2018,9,1,8,15,53.0,185.5,1.1,23.05,213.0,225.18,176.87
2018,9,1,8,30,71.0,216.0,1.1,23.9,255.0,273.66,213.34
2018,9,1,8,45,108.5,243.5,1.1,24.75,309.0,359.72,277.43
2018,9,1,9,0,146.0,271.0,1.1,25.6,363.0,424.88,323.89
2018,9,1,9,15,359.5,241.0,1.25,26.3,488.5,623.11,468.84
2018,9,1,9,30,573.0,211.0,1.4,27.0,614.0,827.37,607.6
2018,9,1,9,45,727.5,160.5,1.5,27.75,698.5,936.8,674.88
2018,9,1,10,0,882.0,110.0,1.6,28.5,783.0,1009.58,717.52
2018,9,1,10,15,890.5,111.0,1.8,29.15,812.5,1011.37,717.57
2018,9,1,10,30,899.0,112.0,2.0,29.8,842.0,1009.11,715.87
2018,9,1,10,45,904.0,114.0,2.2,30.4,864.0,1000.39,710.21
2018,9,1,11,0,909.0,116.0,2.4,31.0,886.0,987.61,701.98
2018,9,1,11,15,912.5,116.0,2.55,31.4,899.5,967.49,689.15
2018,9,1,11,30,916.0,116.0,2.7,31.8,913.0,943.55,673.89
2018,9,1,11,45,918.5,116.0,2.85,32.2,919.5,915.01,655.59
2018,9,1,12,0,921.0,116.0,3.0,32.6,926.0,882.9,634.88
2018,9,1,12,15,917.0,118.0,3.15,32.75,922.5,843.93,610.13
2018,9,1,12,30,913.0,120.0,3.3,32.9,919.0,802.1,583.2
2018,9,1,12,45,905.0,122.5,3.45,33.0,906.5,755.19,550.62
2018,9,1,13,0,897.0,125.0,3.6,33.1,894.0,706.19,515.68
2018,9,1,13,15,892.0,124.5,3.7,33.05,875.0,654.81,478.27
2018,9,1,13,30,887.0,124.0,3.8,33.0,856.0,601.63,438.39
2018,9,1,13,45,880.0,122.5,3.9,32.95,830.0,545.12,394.83
2018,9,1,14,0,873.0,121.0,4.0,32.9,804.0,487.49,349.0
2018,9,1,14,15,863.5,119.0,4.0,32.7,770.5,427.67,300.27
2018,9,1,14,30,854.0,117.0,4.0,32.5,737.0,365.17,248.45
2018,9,1,14,45,841.0,114.5,4.05,32.3,697.5,302.54,196.28
2018,9,1,15,0,828.0,112.0,4.1,32.1,658.0,240.65,146.06
2018,9,1,15,15,811.0,108.5,4.1,32.1,613.0,178.55,100.67
2018,9,1,15,30,794.0,105.0,4.1,32.1,568.0,118.26,68.25
2018,9,1,15,45,710.0,113.5,4.05,31.35,500.5,83.25,63.13
2018,9,1,16,0,626.0,122.0,4.0,30.6,433.0,88.4,67.82
2018,9,1,16,15,568.0,117.5,3.9,30.0,376.5,85.9,66.15
2018,9,1,16,30,510.0,113.0,3.8,29.4,320.0,81.41,62.79
2018,9,1,16,45,495.5,98.5,3.7,28.8,276.0,72.31,55.49
2018,9,1,17,0,481.0,84.0,3.6,28.2,232.0,64.97,49.5
2018,9,1,17,15,426.0,72.0,3.35,27.1,184.5,54.17,40.51
2018,9,1,17,30,371.0,60.0,3.1,26.0,137.0,45.38,32.96
2018,9,1,17,45,300.5,47.5,2.9,24.9,98.0,36.01,24.67
2018,9,1,18,0,230.0,35.0,2.7,23.8,59.0,26.57,15.66
2018,9,1,18,15,131.0,21.0,2.65,23.05,33.0,15.93,0.0
2018,9,1,18,30,32.0,7.0,2.6,22.3,7.0,5.51,0.0
2018,9,1,18,45,16.0,3.5,2.55,21.5,3.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,0.7,17.05,16.0,44.18,0.0
2018,9,2,6,0,144.0,23.0,0.7,17.6,32.0,129.95,53.09
2018,9,2,6,15,247.0,38.0,0.7,18.3,72.0,224.96,174.27
2018,9,2,6,30,350.0,53.0,0.7,19.0,112.0,320.61,256.29
2018,9,2,6,45,241.5,60.5,0.7,19.75,108.0,268.58,216.98
2018,9,2,7,0,133.0,68.0,0.7,20.5,104.0,187.13,151.51
2018,9,2,7,15,66.5,89.0,0.75,21.6,107.0,148.68,118.79
2018,9,2,7,30,0.0,110.0,0.8,22.7,110.0,91.84,70.0
2018,9,2,7,45,20.5,143.0,0.85,23.8,152.5,140.28,109.35
2018,9,2,8,0,41.0,176.0,0.9,24.9,195.0,207.41,161.83
2018,9,2,8,15,131.5,200.5,0.9,26.1,271.0,335.64,260.65
2018,9,2,8,30,222.0,225.0,0.9,27.3,347.0,448.25,342.56
2018,9,2,8,45,487.0,177.5,0.9,28.5,475.5,696.62,517.47
2018,9,2,9,0,752.0,130.0,0.9,29.7,604.0,919.12,655.88
2018,9,2,9,15,783.0,127.5,0.95,30.55,650.0,946.29,666.76
2018,9,2,9,30,814.0,125.0,1.0,31.4,696.0,977.91,682.86
2018,9,2,9,45,828.0,126.0,1.05,32.25,732.0,992.86,688.69
2018,9,2,10,0,842.0,127.0,1.1,33.1,768.0,1003.97,692.47
2018,9,2,10,15,850.5,128.5,1.2,33.6,796.5,1006.18,692.91
2018,9,2,10,30,859.0,130.0,1.3,34.1,825.0,989.55,682.2
2018,9,2,10,45,865.5,131.5,1.4,34.55,847.0,981.88,677.28
2018,9,2,11,0,872.0,133.0,1.5,35.0,869.0,970.27,669.89
2018,9,2,11,15,876.0,133.0,1.55,35.3,882.5,951.02,657.67
2018,9,2,11,30,880.0,133.0,1.6,35.6,896.0,928.06,643.29
2018,9,2,11,45,882.0,132.5,1.65,35.95,901.5,899.3,625.23
2018,9,2,12,0,884.0,132.0,1.7,36.3,907.0,867.15,605.06
2018,9,2,12,15,882.5,132.0,1.75,36.35,903.5,829.39,582.01
2018,9,2,12,30,881.0,132.0,1.8,36.4,900.0,788.78,556.57
2018,9,2,12,45,878.0,131.5,1.85,36.5,889.0,744.02,526.58
2018,9,2,13,0,875.0,131.0,1.9,36.6,878.0,696.92,494.26
2018,9,2,13,15,870.5,129.5,2.05,36.5,859.0,645.97,459.34
2018,9,2,13,30,866.0,128.0,2.2,36.4,840.0,593.26,421.8
2018,9,2,13,45,859.0,127.0,2.3,36.3,814.5,538.11,380.89
2018,9,2,14,0,852.0,126.0,2.4,36.2,789.0,482.47,338.08
2018,9,2,14,15,842.0,123.5,2.5,35.95,755.5,421.81,290.49
2018,9,2,14,30,832.0,121.0,2.6,35.7,722.0,361.04,241.49
2018,9,2,14,45,818.5,118.0,2.75,35.4,682.5,299.15,191.31
2018,9,2,15,0,805.0,115.0,2.9,35.1,643.0,238.13,142.91
2018,9,2,15,15,787.5,112.0,2.9,35.1,598.5,177.71,99.56
2018,9,2,15,30,770.0,109.0,2.9,35.1,554.0,119.18,68.76
2018,9,2,15,45,733.5,107.5,3.1,34.1,502.0,80.1,59.83
2018,9,2,16,0,697.0,106.0,3.3,33.1,450.0,79.42,59.78
2018,9,2,16,15,600.0,109.5,3.3,32.2,382.5,81.14,61.63
2018,9,2,16,30,503.0,113.0,3.3,31.3,315.0,81.33,62.23
2018,9,2,16,45,500.0,96.0,3.35,30.45,272.5,72.86,55.56
2018,9,2,17,0,497.0,79.0,3.4,29.6,230.0,61.52,46.31
2018,9,2,17,15,451.0,68.0,3.25,28.3,184.5,53.71,39.89
2018,9,2,17,30,405.0,57.0,3.1,27.0,139.0,45.67,33.02
2018,9,2,17,45,326.0,46.0,3.0,25.75,99.0,35.1,23.75
2018,9,2,18,0,247.0,35.0,2.9,24.5,59.0,26.62,15.34
2018,9,2,18,15,140.5,20.5,2.75,23.7,32.5,15.57,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.9,6.0,4.72,0.0
2018,9,2,18,45,17.0,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,5,45,3.0,5.5,0.9,17.1,5.5,5.8,0.0
2018,9,3,6,0,6.0,11.0,1.0,17.4,11.0,11.9,0.0
2018,9,3,6,15,3.0,22.5,1.1,18.0,22.5,18.95,9.63
2018,9,3,6,30,0.0,34.0,1.2,18.6,34.0,25.97,15.95
2018,9,3,6,45,24.0,45.5,1.25,19.25,52.0,55.76,41.8
2018,9,3,7,0,48.0,57.0,1.3,19.9,70.0,96.55,76.67
2018,9,3,7,15,24.0,64.5,1.3,20.85,71.0,74.39,57.36
2018,9,3,7,30,0.0,72.0,1.3,21.8,72.0,55.4,40.5
2018,9,3,7,45,4.0,95.5,1.3,22.8,97.5,79.26,59.95
2018,9,3,8,0,8.0,119.0,1.3,23.8,123.0,103.55,79.27
2018,9,3,8,15,37.0,167.5,1.25,24.8,187.5,191.16,149.09
2018,9,3,8,30,66.0,216.0,1.2,25.8,252.0,270.22,209.35
2018,9,3,8,45,134.5,244.5,1.2,26.8,326.5,387.51,296.94
2018,9,3,9,0,203.0,273.0,1.2,27.8,401.0,484.71,365.99
2018,9,3,9,15,429.5,227.5,1.3,28.5,520.5,704.87,521.66
2018,9,3,9,30,656.0,182.0,1.4,29.2,640.0,892.6,644.49
2018,9,3,9,45,724.5,163.5,1.5,29.9,693.0,940.26,670.77
2018,9,3,10,0,793.0,145.0,1.6,30.6,746.0,975.87,690.78
2018,9,3,10,15,802.0,146.5,1.65,31.25,774.0,978.65,689.9
2018,9,3,10,30,811.0,148.0,1.7,31.9,802.0,977.53,687.1
2018,9,3,10,45,817.0,149.5,1.75,32.5,823.0,969.54,680.38
2018,9,3,11,0,823.0,151.0,1.8,33.1,844.0,957.66,671.44
2018,9,3,11,15,827.5,152.0,1.85,33.6,858.0,940.03,659.34
2018,9,3,11,30,832.0,153.0,1.9,34.1,872.0,918.65,645.03
2018,9,3,11,45,834.5,152.5,2.0,34.55,877.5,890.45,627.12
2018,9,3,12,0,837.0,152.0,2.1,35.0,883.0,858.86,607.02
2018,9,3,12,15,837.0,152.0,2.15,35.2,881.0,822.48,583.94
2018,9,3,12,30,837.0,152.0,2.2,35.4,879.0,783.18,557.52
2018,9,3,12,45,835.0,151.0,2.25,35.65,868.5,738.84,527.08
2018,9,3,13,0,833.0,150.0,2.3,35.9,858.0,692.17,494.38
2018,9,3,13,15,828.0,148.0,2.35,35.9,839.0,640.72,458.07
2018,9,3,13,30,823.0,146.0,2.4,35.9,820.0,587.68,419.55
2018,9,3,13,45,815.0,144.5,2.5,35.9,794.0,532.2,378.2
2018,9,3,14,0,807.0,143.0,2.6,35.9,768.0,475.93,334.86
2018,9,3,14,15,796.0,140.5,2.65,35.7,735.0,417.22,288.59
2018,9,3,14,30,785.0,138.0,2.7,35.5,702.0,358.61,241.25
2018,9,3,14,45,770.0,135.0,2.75,35.3,663.0,298.98,192.89
2018,9,3,15,0,755.0,132.0,2.8,35.1,624.0,235.21,142.7
2018,9,3,15,15,736.0,128.0,2.8,35.1,580.0,176.0,100.33
2018,9,3,15,30,717.0,124.0,2.8,35.1,536.0,118.96,69.99
2018,9,3,15,45,667.0,124.0,2.9,34.25,481.0,89.29,67.23
2018,9,3,16,0,617.0,124.0,3.0,33.4,426.0,89.89,68.23
2018,9,3,16,15,544.5,121.0,3.0,32.7,365.5,88.26,67.34
2018,9,3,16,30,472.0,118.0,3.0,32.0,305.0,84.0,64.24
2018,9,3,16,45,454.5,103.5,3.0,31.3,262.0,74.97,57.11
2018,9,3,17,0,437.0,89.0,3.0,30.6,219.0,65.56,49.48
2018,9,3,17,15,371.5,76.0,2.85,29.55,171.0,56.28,41.8
2018,9,3,17,30,306.0,63.0,2.7,28.5,123.0,46.87,33.76
2018,9,3,17,45,240.0,48.0,2.6,27.5,86.0,35.95,24.18
2018,9,3,18,0,174.0,33.0,2.5,26.5,49.0,24.87,13.44
2018,9,3,18,15,97.0,18.5,2.4,25.8,26.5,14.0,0.0
2018,9,3,18,30,20.0,4.0,2.3,25.1,4.0,3.15,0.0
2018,9,3,18,45,10.0,2.0,2.15,24.4,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,4,5,45,6.5,4.5,0.95,18.35,5.0,6.75,0.0
2018,9,4,6,0,13.0,9.0,1.0,18.7,10.0,16.62,0.0
2018,9,4,6,15,55.5,23.0,1.05,19.3,31.5,70.92,51.59
2018,9,4,6,30,98.0,37.0,1.1,19.9,53.0,118.06,93.21
2018,9,4,6,45,70.0,47.5,1.15,20.55,61.0,101.29,80.2
2018,9,4,7,0,42.0,58.0,1.2,21.2,69.0,81.92,63.94
2018,9,4,7,15,21.5,71.5,1.05,22.15,77.0,80.0,61.58
2018,9,4,7,30,1.0,85.0,0.9,23.1,85.0,68.28,50.88
2018,9,4,7,45,10.5,105.0,0.8,24.05,109.5,93.92,71.75
2018,9,4,8,0,20.0,125.0,0.7,25.0,134.0,131.71,101.71
2018,9,4,8,15,49.5,166.0,0.6,26.1,192.0,201.43,156.13
2018,9,4,8,30,79.0,207.0,0.5,27.2,250.0,272.79,209.27
2018,9,4,8,45,117.5,233.5,0.4,28.3,304.0,359.24,271.17
2018,9,4,9,0,156.0,260.0,0.3,29.4,358.0,424.79,315.35
2018,9,4,9,15,368.0,233.0,0.3,30.4,484.0,651.05,470.95
2018,9,4,9,30,580.0,206.0,0.3,31.4,610.0,842.44,590.6
2018,9,4,9,45,700.5,170.0,0.3,32.4,682.0,924.89,634.77
2018,9,4,10,0,821.0,134.0,0.3,33.4,754.0,993.67,670.25
2018,9,4,10,15,830.0,135.5,0.35,34.0,782.5,996.3,669.12
2018,9,4,10,30,839.0,137.0,0.4,34.6,811.0,994.93,666.86
2018,9,4,10,45,845.5,137.5,0.5,35.25,832.0,986.05,661.43
2018,9,4,11,0,852.0,138.0,0.6,35.9,853.0,973.2,653.86
2018,9,4,11,15,856.0,138.5,0.7,36.25,866.5,939.83,635.07
2018,9,4,11,30,860.0,139.0,0.8,36.6,880.0,917.58,622.9
2018,9,4,11,45,862.0,139.0,0.85,37.0,885.5,889.57,606.03
2018,9,4,12,0,864.0,139.0,0.9,37.4,891.0,858.22,587.13
2018,9,4,12,15,861.0,140.5,1.0,37.5,887.5,820.95,565.89
2018,9,4,12,30,858.0,142.0,1.1,37.6,884.0,780.96,541.94
2018,9,4,12,45,852.5,142.5,1.2,37.75,872.0,744.37,518.24
2018,9,4,13,0,847.0,143.0,1.3,37.9,860.0,695.91,486.28
2018,9,4,13,15,842.0,141.5,1.4,37.8,841.0,644.19,451.66
2018,9,4,13,30,837.0,140.0,1.5,37.7,822.0,590.84,414.57
2018,9,4,13,45,830.0,138.0,1.6,37.6,796.0,534.7,374.07
2018,9,4,14,0,823.0,136.0,1.7,37.5,770.0,477.63,331.3
2018,9,4,14,15,813.0,133.0,1.8,37.25,737.0,417.99,285.37
2018,9,4,14,30,803.0,130.0,1.9,37.0,704.0,358.32,238.03
2018,9,4,14,45,789.5,127.0,2.0,36.75,665.0,297.97,189.71
2018,9,4,15,0,776.0,124.0,2.1,36.5,626.0,238.55,143.18
2018,9,4,15,15,738.0,125.0,2.1,36.5,575.5,173.98,98.04
2018,9,4,15,30,700.0,126.0,2.1,36.5,525.0,118.91,70.05
2018,9,4,15,45,605.0,135.0,2.25,35.65,458.0,95.27,71.6
2018,9,4,16,0,510.0,144.0,2.4,34.8,391.0,99.27,75.38
2018,9,4,16,15,497.5,129.0,2.4,34.05,347.5,90.72,68.93
2018,9,4,16,30,485.0,114.0,2.4,33.3,304.0,81.75,62.03
2018,9,4,16,45,469.0,99.5,2.45,32.5,261.0,72.64,54.88
2018,9,4,17,0,453.0,85.0,2.5,31.7,218.0,63.14,47.21
2018,9,4,17,15,402.0,72.5,2.45,30.45,172.5,54.24,39.91
2018,9,4,17,30,351.0,60.0,2.4,29.2,127.0,45.18,32.2
2018,9,4,17,45,274.0,45.5,2.35,27.9,88.0,34.39,22.77
2018,9,4,18,0,197.0,31.0,2.3,26.6,49.0,23.51,11.92
2018,9,4,18,15,110.0,17.5,2.15,25.8,26.5,13.77,0.0
2018,9,4,18,30,23.0,4.0,2.0,25.0,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.2,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,5,45,5.5,4.5,1.05,17.9,5.0,6.27,0.0
2018,9,5,6,0,11.0,9.0,1.1,18.2,10.0,15.6,0.0
2018,9,5,6,15,70.5,23.5,1.1,18.8,34.5,81.51,59.99
2018,9,5,6,30,130.0,38.0,1.1,19.4,59.0,141.26,112.66
2018,9,5,6,45,112.0,44.0,1.1,20.0,67.0,139.06,112.2
2018,9,5,7,0,94.0,50.0,1.1,20.6,75.0,135.75,109.8
2018,9,5,7,15,47.0,61.5,1.15,21.6,74.0,101.6,80.33
2018,9,5,7,30,0.0,73.0,1.2,22.6,73.0,56.4,41.16
2018,9,5,7,45,10.5,99.5,1.2,23.55,104.5,88.82,67.84
2018,9,5,8,0,21.0,126.0,1.2,24.5,136.0,133.96,103.95
2018,9,5,8,15,34.0,163.5,1.15,25.6,181.5,184.78,143.42
2018,9,5,8,30,47.0,201.0,1.1,26.7,227.0,236.26,182.09
2018,9,5,8,45,87.5,234.5,1.1,27.75,287.5,309.93,237.26
2018,9,5,9,0,128.0,268.0,1.1,28.8,348.0,407.34,307.23
2018,9,5,9,15,243.5,274.0,1.2,29.65,438.5,549.68,408.69
2018,9,5,9,30,359.0,280.0,1.3,30.5,529.0,669.34,489.98
2018,9,5,9,45,564.5,215.0,1.4,31.3,629.5,836.27,601.3
2018,9,5,10,0,770.0,150.0,1.5,32.1,730.0,960.92,677.4
2018,9,5,10,15,798.0,144.0,1.6,32.8,764.5,974.85,682.96
2018,9,5,10,30,826.0,138.0,1.7,33.5,799.0,984.52,687.21
2018,9,5,10,45,832.5,139.0,1.8,34.15,820.0,976.26,680.7
2018,9,5,11,0,839.0,140.0,1.9,34.8,841.0,964.06,672.02
2018,9,5,11,15,843.0,140.0,2.0,35.1,854.0,944.61,659.9
2018,9,5,11,30,847.0,140.0,2.1,35.4,867.0,907.76,636.93
2018,9,5,11,45,848.5,140.5,2.25,35.7,872.5,880.04,620.12
2018,9,5,12,0,850.0,141.0,2.4,36.0,878.0,849.06,600.94
2018,9,5,12,15,849.0,140.5,2.55,36.05,874.5,812.1,578.29
2018,9,5,12,30,848.0,140.0,2.7,36.1,871.0,772.38,552.89
2018,9,5,12,45,845.0,139.5,2.8,36.1,860.0,736.92,528.44
2018,9,5,13,0,842.0,139.0,2.9,36.1,849.0,689.58,495.54
2018,9,5,13,15,837.0,137.5,3.0,35.95,830.0,638.1,459.19
2018,9,5,13,30,832.0,136.0,3.1,35.8,811.0,585.01,420.49
2018,9,5,13,45,824.0,134.0,3.15,35.65,784.5,528.63,378.04
2018,9,5,14,0,816.0,132.0,3.2,35.5,758.0,471.46,333.62
2018,9,5,14,15,805.5,129.5,3.25,35.2,725.0,412.42,286.67
2018,9,5,14,30,795.0,127.0,3.3,34.9,692.0,353.4,238.57
2018,9,5,14,45,775.0,125.5,3.35,34.6,651.0,292.99,189.36
2018,9,5,15,0,755.0,124.0,3.4,34.3,610.0,234.3,142.81
2018,9,5,15,15,733.5,121.0,3.4,34.3,565.5,170.46,96.85
2018,9,5,15,30,712.0,118.0,3.4,34.3,521.0,114.12,67.13
2018,9,5,15,45,625.0,127.5,3.45,33.4,458.0,90.98,68.92
2018,9,5,16,0,538.0,137.0,3.5,32.5,395.0,95.72,73.32
2018,9,5,16,15,508.0,125.0,3.5,31.7,346.5,88.52,67.89
2018,9,5,16,30,478.0,113.0,3.5,30.9,298.0,81.05,62.15
2018,9,5,16,45,466.0,98.0,3.5,30.1,256.0,71.65,54.66
2018,9,5,17,0,454.0,83.0,3.5,29.3,214.0,61.83,46.63
2018,9,5,17,15,409.0,71.0,3.35,28.2,170.5,53.3,39.5
2018,9,5,17,30,364.0,59.0,3.2,27.1,127.0,44.58,31.96
2018,9,5,17,45,274.5,45.0,3.05,26.0,87.0,34.03,22.58
2018,9,5,18,0,185.0,31.0,2.9,24.9,47.0,23.45,11.33
2018,9,5,18,15,101.0,17.5,2.8,24.2,25.5,13.77,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.5,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,5,45,57.0,9.5,0.75,17.0,12.5,35.89,0.0
2018,9,6,6,0,114.0,19.0,0.8,17.3,25.0,106.56,0.0
2018,9,6,6,15,194.5,30.5,0.75,17.95,55.0,186.22,141.81
2018,9,6,6,30,275.0,42.0,0.7,18.6,85.0,260.67,209.02
2018,9,6,6,45,214.5,43.0,0.65,19.2,84.5,227.85,185.16
2018,9,6,7,0,154.0,44.0,0.6,19.8,84.0,190.08,155.07
2018,9,6,7,15,78.0,57.0,0.55,20.85,77.5,121.26,97.39
2018,9,6,7,30,2.0,70.0,0.5,21.9,71.0,55.39,40.48
2018,9,6,7,45,8.0,99.0,0.4,22.95,102.5,86.31,65.8
2018,9,6,8,0,14.0,128.0,0.3,24.0,134.0,118.03,90.82
2018,9,6,8,15,30.0,160.0,0.35,25.25,175.5,177.59,137.21
2018,9,6,8,30,46.0,192.0,0.4,26.5,217.0,225.65,173.11
2018,9,6,8,45,182.5,212.5,0.4,27.8,324.0,399.54,303.72
2018,9,6,9,0,319.0,233.0,0.4,29.1,431.0,579.58,427.66
2018,9,6,9,15,573.5,170.5,0.45,30.15,555.5,800.47,572.82
2018,9,6,9,30,828.0,108.0,0.5,31.2,680.0,979.05,676.69
2018,9,6,9,45,843.5,108.0,0.55,32.25,716.0,980.6,671.78
2018,9,6,10,0,859.0,108.0,0.6,33.3,752.0,991.97,675.5
2018,9,6,10,15,866.5,109.5,0.85,33.9,780.0,993.09,678.46
2018,9,6,10,30,874.0,111.0,1.1,34.5,808.0,990.25,678.81
2018,9,6,10,45,879.5,111.5,1.4,35.1,828.5,980.45,675.31
2018,9,6,11,0,885.0,112.0,1.7,35.7,849.0,966.74,668.87
2018,9,6,11,15,887.5,112.5,1.9,35.95,861.5,946.35,657.67
2018,9,6,11,30,890.0,113.0,2.1,36.2,874.0,922.26,643.98
2018,9,6,11,45,891.0,113.5,2.3,36.45,879.0,893.26,626.94
2018,9,6,12,0,892.0,114.0,2.5,36.7,884.0,860.87,607.47
2018,9,6,12,15,893.5,112.5,2.65,36.8,881.5,823.83,584.73
2018,9,6,12,30,895.0,111.0,2.8,36.9,879.0,783.71,559.69
2018,9,6,12,45,895.5,109.0,2.9,36.95,869.0,739.51,529.9
2018,9,6,13,0,896.0,107.0,3.0,37.0,859.0,692.63,497.18
2018,9,6,13,15,892.5,105.5,3.15,36.85,840.5,641.24,460.91
2018,9,6,13,30,889.0,104.0,3.3,36.7,822.0,587.92,421.98
2018,9,6,13,45,883.5,102.0,3.4,36.6,796.0,531.5,379.23
2018,9,6,14,0,878.0,100.0,3.5,36.5,770.0,473.83,334.07
2018,9,6,14,15,869.5,98.0,3.55,36.2,737.0,414.02,286.09
2018,9,6,14,30,861.0,96.0,3.6,35.9,704.0,353.78,236.56
2018,9,6,14,45,850.0,93.0,3.65,35.65,665.0,292.01,185.54
2018,9,6,15,0,839.0,90.0,3.7,35.4,626.0,230.66,136.27
2018,9,6,15,15,822.5,88.0,3.7,35.4,582.0,163.68,87.96
2018,9,6,15,30,806.0,86.0,3.7,35.4,538.0,103.74,57.06
2018,9,6,15,45,785.5,82.0,3.7,34.55,490.0,70.67,52.17
2018,9,6,16,0,765.0,78.0,3.7,33.7,442.0,67.84,50.26
2018,9,6,16,15,698.0,81.0,3.65,33.1,383.5,63.95,47.37
2018,9,6,16,30,631.0,84.0,3.6,32.5,325.0,65.52,48.94
2018,9,6,16,45,594.5,75.0,3.5,31.85,275.0,59.29,43.99
2018,9,6,17,0,558.0,66.0,3.4,31.2,225.0,52.86,38.75
2018,9,6,17,15,496.5,58.5,3.1,30.2,177.5,47.15,33.99
2018,9,6,17,30,435.0,51.0,2.8,29.2,130.0,41.45,29.0
2018,9,6,17,45,318.0,38.5,2.55,28.15,86.0,31.32,20.03
2018,9,6,18,0,201.0,26.0,2.3,27.1,42.0,19.88,7.86
2018,9,6,18,15,111.5,14.5,2.2,26.4,22.0,11.41,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.7,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,25.05,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,7,5,45,117.5,9.0,0.7,18.85,15.0,65.96,0.0
2018,9,7,6,0,235.0,18.0,0.7,19.4,30.0,174.47,0.0
2018,9,7,6,15,320.0,25.5,0.75,20.25,63.0,261.98,196.86
2018,9,7,6,30,405.0,33.0,0.8,21.1,96.0,341.9,270.44
2018,9,7,6,45,306.0,43.0,0.85,21.9,101.0,303.74,243.77
2018,9,7,7,0,207.0,53.0,0.9,22.7,106.0,244.45,197.51
2018,9,7,7,15,103.5,76.0,0.95,23.75,102.5,164.47,131.7
2018,9,7,7,30,0.0,99.0,1.0,24.8,99.0,81.59,61.16
2018,9,7,7,45,33.0,126.5,1.0,25.85,141.5,148.16,115.42
2018,9,7,8,0,66.0,154.0,1.0,26.9,184.0,206.64,161.25
2018,9,7,8,15,98.5,188.0,1.05,28.15,238.5,294.21,227.22
2018,9,7,8,30,131.0,222.0,1.1,29.4,293.0,363.38,276.96
2018,9,7,8,45,339.5,201.5,1.15,30.65,406.5,562.74,422.22
2018,9,7,9,0,548.0,181.0,1.2,31.9,520.0,772.79,562.65
2018,9,7,9,15,736.0,128.0,1.3,32.7,615.5,915.42,649.67
2018,9,7,9,30,924.0,75.0,1.4,33.5,711.0,1024.9,713.19
2018,9,7,9,45,927.0,80.0,1.45,34.3,745.5,1034.03,714.38
2018,9,7,10,0,930.0,85.0,1.5,35.1,780.0,1038.87,714.33
2018,9,7,10,15,937.0,86.5,1.6,35.6,809.0,1039.46,713.55
2018,9,7,10,30,944.0,88.0,1.7,36.1,838.0,1035.81,710.37
2018,9,7,10,45,949.0,88.0,1.8,36.6,859.0,1024.33,702.63
2018,9,7,11,0,954.0,88.0,1.9,37.1,880.0,1008.7,692.51
2018,9,7,11,15,957.0,88.5,2.0,37.35,893.5,987.61,679.86
2018,9,7,11,30,960.0,89.0,2.1,37.6,907.0,962.52,664.77
2018,9,7,11,45,962.5,89.0,2.2,37.85,913.0,932.59,646.66
2018,9,7,12,0,965.0,89.0,2.3,38.1,919.0,898.92,626.12
2018,9,7,12,15,964.0,89.5,2.4,38.1,916.0,859.32,602.3
2018,9,7,12,30,963.0,90.0,2.5,38.1,913.0,816.5,576.15
2018,9,7,12,45,960.0,90.0,2.6,38.1,901.5,768.8,545.54
2018,9,7,13,0,957.0,90.0,2.7,38.1,890.0,718.47,511.11
2018,9,7,13,15,953.0,89.0,2.8,37.95,870.5,664.27,473.27
2018,9,7,13,30,949.0,88.0,2.9,37.8,851.0,608.03,432.63
2018,9,7,13,45,942.5,87.5,3.0,37.65,824.0,549.14,388.61
2018,9,7,14,0,936.0,87.0,3.1,37.5,797.0,488.95,341.99
2018,9,7,14,15,927.5,85.5,3.2,37.2,763.0,426.17,292.09
2018,9,7,14,30,919.0,84.0,3.3,36.9,729.0,362.87,240.4
2018,9,7,14,45,907.5,82.0,3.4,36.55,688.5,298.19,187.29
2018,9,7,15,0,896.0,80.0,3.5,36.2,648.0,233.9,135.91
2018,9,7,15,15,880.5,77.5,3.5,36.2,602.5,169.41,89.82
2018,9,7,15,30,865.0,75.0,3.5,36.2,557.0,106.36,57.86
2018,9,7,15,45,835.0,74.5,3.6,35.2,505.0,73.96,54.7
2018,9,7,16,0,805.0,74.0,3.7,34.2,453.0,65.84,48.53
2018,9,7,16,15,720.0,78.5,3.7,33.4,388.0,67.84,50.52
2018,9,7,16,30,635.0,83.0,3.7,32.6,323.0,64.96,48.46
2018,9,7,16,45,626.0,71.5,3.75,31.8,277.5,57.26,42.32
2018,9,7,17,0,617.0,60.0,3.8,31.0,232.0,49.15,35.67
2018,9,7,17,15,542.0,54.0,3.6,29.75,181.5,44.18,31.54
2018,9,7,17,30,467.0,48.0,3.4,28.5,131.0,39.36,27.3
2018,9,7,17,45,377.5,37.0,3.25,27.3,89.5,30.47,19.31
2018,9,7,18,0,288.0,26.0,3.1,26.1,48.0,21.55,7.88
2018,9,7,18,15,156.0,14.5,2.95,25.35,25.0,11.41,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.6,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.1,17.5,81.92,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.6,35.0,208.32,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.4,78.0,324.16,243.49
2018,9,8,6,30,563.0,35.0,1.6,20.2,121.0,444.83,352.6
2018,9,8,6,45,425.0,43.5,1.75,20.95,123.0,390.01,314.8
2018,9,8,7,0,287.0,52.0,1.9,21.7,125.0,304.24,248.41
2018,9,8,7,15,145.5,82.0,2.0,22.75,119.0,222.09,180.02
2018,9,8,7,30,4.0,112.0,2.1,23.8,113.0,98.72,75.56
2018,9,8,7,45,31.0,144.5,2.15,24.8,158.0,168.45,132.27
2018,9,8,8,0,58.0,177.0,2.2,25.8,203.0,227.73,178.79
2018,9,8,8,15,93.5,204.5,2.3,26.75,252.0,289.66,226.42
2018,9,8,8,30,129.0,232.0,2.4,27.7,301.0,374.43,289.62
2018,9,8,8,45,203.0,246.5,2.55,28.7,366.0,460.77,353.44
2018,9,8,9,0,277.0,261.0,2.7,29.7,431.0,572.64,432.97
2018,9,8,9,15,544.5,191.0,2.8,30.55,554.0,785.45,584.55
2018,9,8,9,30,812.0,121.0,2.9,31.4,677.0,980.99,709.96
2018,9,8,9,45,872.0,104.5,3.0,32.25,729.5,1008.27,722.64
2018,9,8,10,0,932.0,88.0,3.1,33.1,782.0,1045.69,743.13
2018,9,8,10,15,939.0,89.0,3.2,33.7,810.5,1045.55,740.58
2018,9,8,10,30,946.0,90.0,3.3,34.3,839.0,1041.19,735.84
2018,9,8,10,45,950.0,90.5,3.4,34.9,859.5,1029.11,726.43
2018,9,8,11,0,954.0,91.0,3.5,35.5,880.0,1012.88,714.6
2018,9,8,11,15,956.5,91.0,3.55,35.75,892.5,990.63,699.77
2018,9,8,11,30,959.0,91.0,3.6,36.0,905.0,964.44,682.55
2018,9,8,11,45,960.0,91.0,3.65,36.2,910.0,933.1,662.23
2018,9,8,12,0,961.0,91.0,3.7,36.4,915.0,898.12,639.55
2018,9,8,12,15,960.5,90.5,3.85,36.4,911.0,857.97,614.44
2018,9,8,12,30,960.0,90.0,4.0,36.4,907.0,814.64,586.93
2018,9,8,12,45,959.0,89.0,4.1,36.45,896.0,767.48,555.32
2018,9,8,13,0,958.0,88.0,4.2,36.5,885.0,717.56,519.82
2018,9,8,13,15,953.5,86.5,4.25,36.3,864.5,662.5,480.12
2018,9,8,13,30,949.0,85.0,4.3,36.1,844.0,605.48,437.76
2018,9,8,13,45,943.0,84.0,4.4,35.95,817.0,546.39,392.47
2018,9,8,14,0,937.0,83.0,4.5,35.8,790.0,485.97,344.6
2018,9,8,14,15,928.5,81.0,4.55,35.5,755.5,422.72,293.29
2018,9,8,14,30,920.0,79.0,4.6,35.2,721.0,358.98,240.31
2018,9,8,14,45,908.0,77.0,4.65,34.9,680.5,294.13,186.22
2018,9,8,15,0,896.0,75.0,4.7,34.6,640.0,229.76,134.1
2018,9,8,15,15,880.5,73.0,4.7,34.6,594.5,165.68,87.85
2018,9,8,15,30,865.0,71.0,4.7,34.6,549.0,103.03,56.04
2018,9,8,15,45,836.0,70.5,4.7,33.7,497.5,71.28,52.92
2018,9,8,16,0,807.0,70.0,4.7,32.8,446.0,63.06,46.57
2018,9,8,16,15,751.0,71.0,4.6,32.1,388.5,62.88,46.74
2018,9,8,16,30,695.0,72.0,4.5,31.4,331.0,63.04,47.14
2018,9,8,16,45,661.5,64.0,4.45,30.7,279.5,52.38,38.45
2018,9,8,17,0,628.0,56.0,4.4,30.0,228.0,46.33,33.47
2018,9,8,17,15,591.5,48.0,4.1,29.0,182.0,40.08,28.18
2018,9,8,17,30,555.0,40.0,3.8,28.0,136.0,36.54,24.96
2018,9,8,17,45,443.5,32.0,3.5,26.95,91.5,26.75,16.19
2018,9,8,18,0,332.0,24.0,3.2,25.9,47.0,20.04,5.38
2018,9,8,18,15,178.5,13.5,3.15,25.15,24.5,10.62,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
