Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,5,45,8.0,2.0,1.05,13.15,2.0,0.0,0.0
2018,9,29,6,0,16.0,4.0,1.1,13.3,4.0,3.15,0.0
2018,9,29,6,15,148.5,18.0,1.2,13.85,31.5,141.99,0.0
2018,9,29,6,30,281.0,32.0,1.3,14.4,59.0,280.59,211.44
2018,9,29,6,45,275.5,49.0,1.35,15.0,89.0,307.78,249.94
2018,9,29,7,0,270.0,66.0,1.4,15.6,119.0,334.85,275.63
2018,9,29,7,15,460.0,64.5,1.35,16.1,187.0,506.14,413.74
2018,9,29,7,30,650.0,63.0,1.3,16.6,255.0,685.64,546.93
2018,9,29,7,45,516.5,93.5,1.2,17.15,264.0,624.01,497.62
2018,9,29,8,0,383.0,124.0,1.1,17.7,273.0,542.24,433.91
2018,9,29,8,15,305.0,160.0,1.05,18.45,288.5,495.66,395.39
2018,9,29,8,30,227.0,196.0,1.0,19.2,304.0,467.15,369.29
2018,9,29,8,45,382.0,181.5,0.95,19.95,383.5,627.95,487.91
2018,9,29,9,0,537.0,167.0,0.9,20.7,463.0,769.88,584.41
2018,9,29,9,15,708.0,125.5,1.0,21.4,545.5,909.89,674.3
2018,9,29,9,30,879.0,84.0,1.1,22.1,628.0,1014.92,738.11
2018,9,29,9,45,886.5,87.0,1.2,22.85,661.0,1024.03,740.59
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,1029.13,741.98
2018,9,29,10,15,902.0,90.5,1.5,24.1,720.5,1027.74,741.79
2018,9,29,10,30,910.0,91.0,1.7,24.6,747.0,1022.28,738.97
2018,9,29,10,45,915.0,92.5,1.9,25.1,766.5,1010.89,732.29
2018,9,29,11,0,920.0,94.0,2.1,25.6,786.0,995.44,722.91
2018,9,29,11,15,923.0,94.0,2.2,25.9,797.0,972.47,708.06
2018,9,29,11,30,926.0,94.0,2.3,26.2,808.0,945.7,690.78
2018,9,29,11,45,927.0,94.0,2.45,26.5,811.0,913.46,670.31
2018,9,29,12,0,928.0,94.0,2.6,26.8,814.0,877.76,647.34
2018,9,29,12,15,905.5,102.5,2.7,26.9,801.0,828.39,615.06
2018,9,29,12,30,883.0,111.0,2.8,27.0,788.0,777.37,581.29
2018,9,29,12,45,856.5,118.0,2.85,27.15,765.5,720.95,540.85
2018,9,29,13,0,830.0,125.0,2.9,27.3,743.0,670.22,503.12
2018,9,29,13,15,873.5,105.5,2.95,27.3,739.5,626.93,470.84
2018,9,29,13,30,917.0,86.0,3.0,27.3,736.0,582.81,436.26
2018,9,29,13,45,909.0,84.5,3.1,27.25,707.0,522.75,388.64
2018,9,29,14,0,901.0,83.0,3.2,27.2,678.0,461.77,338.69
2018,9,29,14,15,889.5,81.5,3.25,27.0,642.5,398.86,285.82
2018,9,29,14,30,878.0,80.0,3.3,26.8,607.0,335.98,231.75
2018,9,29,14,45,787.5,98.0,3.35,26.6,546.0,266.55,175.39
2018,9,29,15,0,697.0,116.0,3.4,26.4,485.0,204.95,128.05
2018,9,29,15,15,742.5,95.0,3.4,26.4,456.5,148.83,85.39
2018,9,29,15,30,788.0,74.0,3.4,26.4,428.0,82.01,49.56
2018,9,29,15,45,765.0,69.0,3.4,25.65,380.0,61.71,47.1
2018,9,29,16,0,742.0,64.0,3.4,24.9,332.0,57.71,43.96
2018,9,29,16,15,669.5,63.0,3.3,24.25,276.5,56.1,42.76
2018,9,29,16,30,597.0,62.0,3.2,23.6,221.0,50.51,38.02
2018,9,29,16,45,449.5,58.0,3.05,22.9,162.5,46.57,34.52
2018,9,29,17,0,302.0,54.0,2.9,22.2,104.0,40.59,29.03
2018,9,29,17,15,258.0,39.0,2.7,21.4,71.0,29.61,18.88
2018,9,29,17,30,214.0,24.0,2.5,20.6,38.0,19.77,3.39
2018,9,29,17,45,107.0,12.0,2.25,19.8,19.0,9.44,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,5,45,9.0,1.5,0.7,15.7,1.5,0.0,0.0
2018,9,30,6,0,18.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,9,30,6,15,50.0,14.0,0.8,16.0,18.0,43.68,0.0
2018,9,30,6,30,82.0,25.0,0.9,16.2,33.0,107.85,77.52
2018,9,30,6,45,149.0,41.5,1.05,16.35,66.5,182.12,147.18
2018,9,30,7,0,216.0,58.0,1.2,16.5,100.0,281.12,231.25
2018,9,30,7,15,198.5,79.5,1.3,17.0,127.0,280.9,232.12
2018,9,30,7,30,181.0,101.0,1.4,17.5,154.0,297.92,245.59
2018,9,30,7,45,184.5,124.5,1.45,17.95,187.0,334.13,273.78
2018,9,30,8,0,188.0,148.0,1.5,18.4,220.0,347.85,283.7
2018,9,30,8,15,300.0,155.0,1.5,19.15,288.0,485.24,390.5
2018,9,30,8,30,412.0,162.0,1.5,19.9,356.0,631.1,496.94
2018,9,30,8,45,454.0,170.0,1.5,20.65,403.0,687.13,533.58
2018,9,30,9,0,496.0,178.0,1.5,21.4,450.0,742.22,569.31
2018,9,30,9,15,563.5,171.0,1.35,21.9,501.0,804.17,607.88
2018,9,30,9,30,631.0,164.0,1.2,22.4,552.0,876.66,651.18
2018,9,30,9,45,724.5,140.0,1.05,22.95,609.0,942.5,687.93
2018,9,30,10,0,818.0,116.0,0.9,23.5,666.0,996.26,715.46
2018,9,30,10,15,827.5,117.5,0.85,23.75,692.5,997.59,712.66
2018,9,30,10,30,837.0,119.0,0.8,24.0,719.0,994.93,708.3
2018,9,30,10,45,860.0,113.0,0.7,24.2,743.5,979.65,695.45
2018,9,30,11,0,883.0,107.0,0.6,24.4,768.0,974.16,688.98
2018,9,30,11,15,882.5,109.5,0.65,24.55,778.0,951.13,675.07
2018,9,30,11,30,882.0,112.0,0.7,24.7,788.0,924.53,659.17
2018,9,30,11,45,701.0,189.5,0.7,24.8,728.0,829.95,598.84
2018,9,30,12,0,520.0,267.0,0.7,24.9,668.0,713.31,519.32
2018,9,30,12,15,351.0,305.5,0.7,24.95,575.5,570.73,421.04
2018,9,30,12,30,182.0,344.0,0.7,25.0,483.0,443.36,329.77
2018,9,30,12,45,377.0,284.5,0.65,25.0,565.5,537.7,399.58
2018,9,30,13,0,572.0,225.0,0.6,25.0,648.0,587.31,433.78
2018,9,30,13,15,408.5,234.0,0.65,25.0,531.5,460.23,342.54
2018,9,30,13,30,245.0,243.0,0.7,25.0,415.0,340.66,255.71
2018,9,30,13,45,228.5,259.0,0.7,25.05,414.5,325.56,244.04
2018,9,30,14,0,212.0,275.0,0.7,25.1,414.0,306.61,228.8
2018,9,30,14,15,166.0,256.0,0.8,25.0,361.0,257.49,192.01
2018,9,30,14,30,120.0,237.0,0.9,24.9,308.0,214.49,159.97
2018,9,30,14,45,127.5,223.0,1.0,24.8,294.0,193.7,143.38
2018,9,30,15,0,135.0,209.0,1.1,24.7,280.0,172.06,126.18
2018,9,30,15,15,78.0,170.5,1.1,24.7,210.5,129.87,96.15
2018,9,30,15,30,21.0,132.0,1.1,24.7,141.0,95.53,71.82
2018,9,30,15,45,68.5,134.0,1.3,24.25,159.0,95.63,76.09
2018,9,30,16,0,116.0,136.0,1.5,23.8,177.0,94.09,75.12
2018,9,30,16,15,107.0,118.0,1.45,23.3,151.5,82.47,65.46
2018,9,30,16,30,98.0,100.0,1.4,22.8,126.0,70.56,55.32
2018,9,30,16,45,69.5,78.5,1.35,22.35,95.0,56.14,42.77
2018,9,30,17,0,41.0,57.0,1.3,21.9,64.0,41.67,29.93
2018,9,30,17,15,26.0,37.0,1.25,21.4,41.0,27.55,17.01
2018,9,30,17,30,11.0,17.0,1.2,20.9,18.0,13.17,0.0
2018,9,30,17,45,5.5,8.5,1.1,20.45,9.0,6.69,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.6,16.85,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.6,16.9,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.6,17.3,31.5,125.58,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.7,58.0,295.67,212.04
2018,10,1,6,45,408.0,39.5,0.55,18.1,102.0,399.96,315.44
2018,10,1,7,0,514.0,48.0,0.5,18.5,146.0,512.19,404.45
2018,10,1,7,15,578.5,54.0,0.55,19.15,196.0,593.51,465.85
2018,10,1,7,30,643.0,60.0,0.6,19.8,246.0,677.62,525.91
2018,10,1,7,45,563.5,85.0,0.65,20.4,270.5,658.48,510.73
2018,10,1,8,0,484.0,110.0,0.7,21.0,295.0,620.37,482.44
2018,10,1,8,15,515.5,121.0,0.8,21.95,341.5,674.41,519.32
2018,10,1,8,30,547.0,132.0,0.9,22.9,388.0,727.62,553.47
2018,10,1,8,45,681.5,108.5,1.0,23.85,458.5,852.97,635.01
2018,10,1,9,0,816.0,85.0,1.1,24.8,529.0,959.64,700.08
2018,10,1,9,15,839.5,84.5,1.2,25.5,570.5,975.07,706.48
2018,10,1,9,30,863.0,84.0,1.3,26.2,612.0,999.75,719.95
2018,10,1,9,45,876.0,84.5,1.35,26.95,645.5,1011.28,724.08
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,1018.94,726.06
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,1018.03,723.62
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,1013.07,718.93
2018,10,1,10,45,912.5,86.5,1.5,29.2,751.5,1002.05,709.93
2018,10,1,11,0,919.0,87.0,1.5,29.7,771.0,986.97,698.67
2018,10,1,11,15,922.0,87.5,1.6,30.0,782.0,964.58,684.97
2018,10,1,11,30,925.0,88.0,1.7,30.3,793.0,938.37,668.88
2018,10,1,11,45,925.5,88.5,1.85,30.6,796.0,906.25,649.49
2018,10,1,12,0,926.0,89.0,2.0,30.9,799.0,870.69,627.62
2018,10,1,12,15,918.5,91.5,2.1,31.0,791.5,827.49,600.5
2018,10,1,12,30,911.0,94.0,2.2,31.1,784.0,781.75,571.34
2018,10,1,12,45,729.5,162.0,2.35,31.15,708.5,682.27,501.66
2018,10,1,13,0,548.0,230.0,2.5,31.2,633.0,576.04,425.56
2018,10,1,13,15,652.0,184.5,2.55,31.15,650.5,568.87,420.56
2018,10,1,13,30,756.0,139.0,2.6,31.1,668.0,543.65,400.85
2018,10,1,13,45,821.0,110.5,2.65,31.0,663.5,502.89,368.19
2018,10,1,14,0,886.0,82.0,2.7,30.9,659.0,453.53,327.24
2018,10,1,14,15,868.0,82.5,2.7,30.7,622.0,390.83,275.53
2018,10,1,14,30,850.0,83.0,2.7,30.5,585.0,328.91,223.38
2018,10,1,14,45,713.5,110.5,2.7,30.3,511.5,254.37,165.95
2018,10,1,15,0,577.0,138.0,2.7,30.1,438.0,200.22,127.38
2018,10,1,15,15,535.5,134.5,2.7,30.1,393.0,147.72,91.13
2018,10,1,15,30,494.0,131.0,2.7,30.1,348.0,102.72,69.68
2018,10,1,15,45,379.5,131.5,2.65,29.4,286.5,90.91,70.68
2018,10,1,16,0,265.0,132.0,2.6,28.7,225.0,91.74,71.74
2018,10,1,16,15,247.5,112.5,2.4,27.9,188.5,79.41,61.69
2018,10,1,16,30,230.0,93.0,2.2,27.1,152.0,66.68,51.06
2018,10,1,16,45,189.0,74.5,2.05,26.35,115.5,53.99,40.17
2018,10,1,17,0,148.0,56.0,1.9,25.6,79.0,41.04,28.82
2018,10,1,17,15,98.5,37.5,1.75,24.75,50.5,27.81,16.69
2018,10,1,17,30,49.0,19.0,1.6,23.9,22.0,14.38,0.0
2018,10,1,17,45,24.5,9.5,1.45,23.0,11.0,7.47,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.0,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.0,3.0,0.0,0.0
2018,10,2,6,15,27.5,14.5,0.5,18.35,16.0,29.47,0.0
2018,10,2,6,30,39.0,26.0,0.5,18.7,29.0,67.73,44.15
2018,10,2,6,45,105.0,43.5,0.55,19.1,61.0,154.99,122.3
2018,10,2,7,0,171.0,61.0,0.6,19.5,93.0,232.03,187.8
2018,10,2,7,15,189.0,73.0,0.5,20.05,118.5,264.82,215.06
2018,10,2,7,30,207.0,85.0,0.4,20.6,144.0,299.04,242.1
2018,10,2,7,45,137.5,108.5,0.3,21.15,151.0,250.85,201.52
2018,10,2,8,0,68.0,132.0,0.2,21.7,158.0,196.09,155.53
2018,10,2,8,15,132.5,153.0,0.45,22.55,211.5,301.2,239.14
2018,10,2,8,30,197.0,174.0,0.7,23.4,265.0,388.87,305.79
2018,10,2,8,45,161.0,186.0,0.95,24.2,265.5,366.17,286.2
2018,10,2,9,0,125.0,198.0,1.2,25.0,266.0,341.85,265.93
2018,10,2,9,15,266.0,210.5,1.35,25.7,368.5,521.94,401.17
2018,10,2,9,30,407.0,223.0,1.5,26.4,471.0,703.76,528.47
2018,10,2,9,45,548.0,186.5,1.65,27.05,539.5,803.51,596.56
2018,10,2,10,0,689.0,150.0,1.8,27.7,608.0,912.53,666.33
2018,10,2,10,15,670.5,169.0,1.9,28.15,629.0,905.42,659.41
2018,10,2,10,30,652.0,188.0,2.0,28.6,650.0,894.36,651.24
2018,10,2,10,45,713.0,168.0,2.05,29.0,685.5,917.34,665.01
2018,10,2,11,0,774.0,148.0,2.1,29.4,721.0,926.49,669.54
2018,10,2,11,15,647.5,201.5,2.2,29.65,685.5,847.35,617.39
2018,10,2,11,30,521.0,255.0,2.3,29.9,650.0,753.0,551.92
2018,10,2,11,45,512.5,254.0,2.4,30.15,643.5,720.85,530.31
2018,10,2,12,0,504.0,253.0,2.5,30.4,637.0,687.21,506.92
2018,10,2,12,15,583.5,225.5,2.6,30.5,667.5,703.24,519.1
2018,10,2,12,30,663.0,198.0,2.7,30.6,698.0,705.97,521.5
2018,10,2,12,45,764.0,151.5,2.8,30.7,717.5,693.22,513.43
2018,10,2,13,0,865.0,105.0,2.9,30.8,737.0,668.55,496.22
2018,10,2,13,15,759.0,143.5,3.0,30.8,686.5,595.39,441.77
2018,10,2,13,30,653.0,182.0,3.1,30.8,636.0,524.75,388.68
2018,10,2,13,45,617.0,184.5,3.2,30.75,599.0,465.37,343.3
2018,10,2,14,0,581.0,187.0,3.3,30.7,562.0,408.85,298.98
2018,10,2,14,15,604.5,169.0,3.4,30.45,540.5,361.43,259.83
2018,10,2,14,30,628.0,151.0,3.5,30.2,519.0,310.67,216.79
2018,10,2,14,45,573.5,148.0,3.6,29.9,465.5,249.72,168.22
2018,10,2,15,0,519.0,145.0,3.7,29.6,412.0,192.68,124.54
2018,10,2,15,15,587.5,120.0,3.7,29.6,396.0,144.82,87.33
2018,10,2,15,30,656.0,95.0,3.7,29.6,380.0,85.73,54.48
2018,10,2,15,45,582.0,94.5,3.8,28.6,325.0,71.96,55.15
2018,10,2,16,0,508.0,94.0,3.9,27.6,270.0,71.72,55.3
2018,10,2,16,15,517.5,77.5,3.8,26.8,231.5,60.74,46.22
2018,10,2,16,30,527.0,61.0,3.7,26.0,193.0,49.16,36.42
2018,10,2,16,45,445.0,53.0,3.55,25.2,146.5,42.83,30.88
2018,10,2,17,0,363.0,45.0,3.4,24.4,100.0,36.59,25.16
2018,10,2,17,15,246.5,32.5,3.15,23.65,63.5,24.84,14.11
2018,10,2,17,30,130.0,20.0,2.9,22.9,27.0,15.19,0.0
2018,10,2,17,45,65.0,10.0,2.6,22.1,13.5,7.87,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,17.95,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.0,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.65,18.35,3.0,2.36,0.0
2018,10,3,6,30,0.0,5.0,1.9,18.7,5.0,3.78,0.0
2018,10,3,6,45,0.0,6.0,2.15,19.1,6.0,4.54,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.5,7.0,5.3,0.0
2018,10,3,7,15,0.0,9.0,2.6,19.9,9.0,6.82,0.08
2018,10,3,7,30,0.0,11.0,2.8,20.3,11.0,8.35,1.38
2018,10,3,7,45,0.0,13.5,2.95,20.75,13.5,10.26,2.98
2018,10,3,8,0,0.0,16.0,3.1,21.2,16.0,12.18,4.56
2018,10,3,8,15,0.0,20.0,3.3,21.8,20.0,15.24,7.07
2018,10,3,8,30,0.0,24.0,3.5,22.4,24.0,18.32,9.55
2018,10,3,8,45,4.0,77.0,3.7,22.95,79.0,63.16,46.5
2018,10,3,9,0,8.0,130.0,3.9,23.5,134.0,113.1,86.83
2018,10,3,9,15,35.5,193.0,4.0,23.9,214.0,219.5,172.09
2018,10,3,9,30,63.0,256.0,4.1,24.3,294.0,316.15,247.12
2018,10,3,9,45,137.0,279.0,4.15,24.65,367.5,438.07,341.07
2018,10,3,10,0,211.0,302.0,4.2,25.0,441.0,534.07,413.02
2018,10,3,10,15,254.5,309.0,4.25,25.1,483.5,603.08,463.06
2018,10,3,10,30,298.0,316.0,4.3,25.2,526.0,644.95,493.25
2018,10,3,10,45,289.5,326.5,4.3,25.3,535.0,636.72,485.85
2018,10,3,11,0,281.0,337.0,4.3,25.4,544.0,627.09,477.78
2018,10,3,11,15,211.0,344.5,4.25,25.3,501.0,534.49,408.63
2018,10,3,11,30,141.0,352.0,4.2,25.2,458.0,466.96,357.03
2018,10,3,11,45,98.0,331.5,4.2,25.1,405.5,380.26,291.7
2018,10,3,12,0,55.0,311.0,4.2,25.0,353.0,317.45,243.33
2018,10,3,12,15,55.0,311.5,4.1,24.8,353.0,312.15,239.51
2018,10,3,12,30,55.0,312.0,4.0,24.6,353.0,306.61,235.36
2018,10,3,12,45,60.5,311.5,3.95,24.35,356.0,303.77,233.48
2018,10,3,13,0,66.0,311.0,3.9,24.1,359.0,300.13,230.93
2018,10,3,13,15,100.5,316.5,3.8,23.95,387.0,317.86,244.84
2018,10,3,13,30,135.0,322.0,3.7,23.8,415.0,338.45,260.37
2018,10,3,13,45,100.5,296.0,3.6,23.6,363.5,281.56,216.52
2018,10,3,14,0,66.0,270.0,3.5,23.4,312.0,236.93,182.17
2018,10,3,14,15,37.5,217.5,3.4,23.25,241.0,180.05,138.13
2018,10,3,14,30,9.0,165.0,3.3,23.1,170.0,127.81,97.58
2018,10,3,14,45,4.5,119.5,3.15,23.0,122.0,92.17,69.37
2018,10,3,15,0,0.0,74.0,3.0,22.9,74.0,56.84,41.07
2018,10,3,15,15,0.0,69.0,3.0,22.9,69.0,52.95,38.03
2018,10,3,15,30,0.0,64.0,3.0,22.9,64.0,49.07,34.96
2018,10,3,15,45,34.5,88.0,2.8,22.6,100.0,66.02,51.49
2018,10,3,16,0,69.0,112.0,2.6,22.3,136.0,80.89,64.43
2018,10,3,16,15,118.5,101.0,2.4,22.05,133.5,72.33,57.13
2018,10,3,16,30,168.0,90.0,2.2,21.8,131.0,64.03,49.89
2018,10,3,16,45,139.0,71.0,1.95,21.5,99.5,51.19,38.53
2018,10,3,17,0,110.0,52.0,1.7,21.2,68.0,38.03,26.69
2018,10,3,17,15,66.5,33.5,1.5,20.8,42.0,25.02,14.12
2018,10,3,17,30,23.0,15.0,1.3,20.4,16.0,11.57,0.0
2018,10,3,17,45,11.5,7.5,1.05,19.95,8.0,5.9,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.6,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.6,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.15,28.0,128.04,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.7,53.0,307.42,204.97
2018,10,4,6,45,433.5,35.0,1.15,17.2,97.0,416.48,329.56
2018,10,4,7,0,541.0,43.0,1.3,17.7,141.0,530.07,423.42
2018,10,4,7,15,314.5,48.0,1.35,18.25,109.5,366.51,299.67
2018,10,4,7,30,88.0,53.0,1.4,18.8,78.0,150.17,122.58
2018,10,4,7,45,52.0,84.0,1.45,19.35,99.5,125.46,101.28
2018,10,4,8,0,16.0,115.0,1.5,19.9,121.0,113.54,89.55
2018,10,4,8,15,12.5,117.0,1.6,20.55,122.0,109.53,85.71
2018,10,4,8,30,9.0,119.0,1.7,21.2,123.0,106.24,82.41
2018,10,4,8,45,23.5,157.0,1.75,21.85,169.0,173.13,136.4
2018,10,4,9,0,38.0,195.0,1.8,22.5,215.0,228.45,179.64
2018,10,4,9,15,42.0,215.0,1.9,22.95,239.0,251.82,197.01
2018,10,4,9,30,46.0,235.0,2.0,23.4,263.0,274.83,214.01
2018,10,4,9,45,48.0,237.5,2.05,23.9,268.0,275.57,213.75
2018,10,4,10,0,50.0,240.0,2.1,24.4,273.0,276.58,213.81
2018,10,4,10,15,71.5,261.5,2.2,24.7,310.5,317.68,245.2
2018,10,4,10,30,93.0,283.0,2.3,25.0,348.0,357.61,275.11
2018,10,4,10,45,106.0,296.5,2.4,25.3,372.5,402.1,307.59
2018,10,4,11,0,119.0,310.0,2.5,25.6,397.0,421.75,321.61
2018,10,4,11,15,99.0,298.5,2.6,25.65,371.5,383.42,292.49
2018,10,4,11,30,79.0,287.0,2.7,25.7,346.0,326.86,249.88
2018,10,4,11,45,88.5,259.5,2.8,25.75,326.0,320.97,245.92
2018,10,4,12,0,98.0,232.0,2.9,25.8,306.0,295.77,227.28
2018,10,4,12,15,65.5,218.0,3.05,25.7,267.5,235.94,181.0
2018,10,4,12,30,33.0,204.0,3.2,25.6,229.0,194.78,148.61
2018,10,4,12,45,196.5,231.5,3.3,25.45,374.0,352.14,272.16
2018,10,4,13,0,360.0,259.0,3.4,25.3,519.0,467.29,358.96
2018,10,4,13,15,577.0,189.5,3.5,25.1,591.5,528.19,404.31
2018,10,4,13,30,794.0,120.0,3.6,24.9,664.0,546.92,416.47
2018,10,4,13,45,806.5,110.5,3.65,24.65,643.0,494.85,374.07
2018,10,4,14,0,819.0,101.0,3.7,24.4,622.0,439.96,328.17
2018,10,4,14,15,805.5,98.5,3.7,24.15,587.0,378.98,276.34
2018,10,4,14,30,792.0,96.0,3.7,23.9,552.0,318.54,223.9
2018,10,4,14,45,773.5,93.0,3.7,23.6,511.5,257.33,171.1
2018,10,4,15,0,755.0,90.0,3.7,23.3,471.0,197.83,121.87
2018,10,4,15,15,723.5,87.5,3.7,23.3,425.0,139.38,80.23
2018,10,4,15,30,692.0,85.0,3.7,23.3,379.0,79.49,50.92
2018,10,4,15,45,662.5,79.5,3.55,22.8,332.5,62.89,48.76
2018,10,4,16,0,633.0,74.0,3.4,22.3,286.0,59.09,45.68
2018,10,4,16,15,582.5,67.5,3.25,22.0,237.5,54.22,41.54
2018,10,4,16,30,532.0,61.0,3.1,21.7,189.0,49.35,37.24
2018,10,4,16,45,451.0,52.5,3.0,21.4,142.5,42.64,31.16
2018,10,4,17,0,370.0,44.0,2.9,21.1,96.0,36.0,24.88
2018,10,4,17,15,244.5,31.0,2.7,20.7,59.5,25.4,13.92
2018,10,4,17,30,119.0,18.0,2.5,20.3,23.0,14.16,0.0
2018,10,4,17,45,59.5,9.0,2.35,19.95,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.35,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,167.5,15.5,1.3,12.95,27.0,123.04,0.0
2018,10,5,6,30,312.0,28.0,1.5,13.5,52.0,296.57,192.59
2018,10,5,6,45,427.0,36.0,1.7,14.05,96.5,413.67,332.26
2018,10,5,7,0,542.0,44.0,1.9,14.6,141.0,533.27,433.27
2018,10,5,7,15,555.5,54.5,1.95,15.25,181.5,578.97,471.33
2018,10,5,7,30,569.0,65.0,2.0,15.9,222.0,623.78,506.17
2018,10,5,7,45,485.5,87.5,2.0,16.6,240.0,593.63,481.96
2018,10,5,8,0,402.0,110.0,2.0,17.3,258.0,546.99,444.76
2018,10,5,8,15,446.0,121.5,1.9,18.1,306.5,611.5,491.05
2018,10,5,8,30,490.0,133.0,1.8,18.9,355.0,676.0,534.66
2018,10,5,8,45,660.5,106.5,1.7,19.7,438.0,832.27,641.01
2018,10,5,9,0,831.0,80.0,1.6,20.5,521.0,970.84,727.93
2018,10,5,9,15,861.0,77.5,1.55,21.35,564.0,990.3,734.01
2018,10,5,9,30,891.0,75.0,1.5,22.2,607.0,1018.93,747.37
2018,10,5,9,45,899.5,77.0,1.4,23.0,639.5,1027.57,747.02
2018,10,5,10,0,908.0,79.0,1.3,23.8,672.0,1032.21,744.43
2018,10,5,10,15,914.5,80.0,1.4,24.45,697.5,1029.51,741.35
2018,10,5,10,30,921.0,81.0,1.5,25.1,723.0,1022.74,735.9
2018,10,5,10,45,880.0,101.0,1.65,25.75,727.5,986.9,712.9
2018,10,5,11,0,839.0,121.0,1.8,26.4,732.0,960.52,696.01
2018,10,5,11,15,885.5,102.5,1.95,26.7,755.5,946.6,687.83
2018,10,5,11,30,932.0,84.0,2.1,27.0,779.0,939.84,684.11
2018,10,5,11,45,931.0,85.5,2.2,27.35,781.5,907.11,662.75
2018,10,5,12,0,930.0,87.0,2.3,27.7,784.0,870.99,639.25
2018,10,5,12,15,925.5,88.0,2.4,27.8,777.0,828.38,611.83
2018,10,5,12,30,921.0,89.0,2.5,27.9,770.0,783.04,582.25
2018,10,5,12,45,912.5,90.5,2.55,28.05,755.0,732.88,547.31
2018,10,5,13,0,904.0,92.0,2.6,28.2,740.0,680.79,509.14
2018,10,5,13,15,873.5,100.5,2.65,28.15,711.0,620.28,464.15
2018,10,5,13,30,843.0,109.0,2.7,28.1,682.0,563.17,420.3
2018,10,5,13,45,779.5,124.5,2.75,28.0,637.0,493.62,366.47
2018,10,5,14,0,716.0,140.0,2.8,27.9,592.0,427.62,314.25
2018,10,5,14,15,646.5,147.5,2.95,27.7,538.0,359.26,259.97
2018,10,5,14,30,577.0,155.0,3.1,27.5,484.0,298.16,210.94
2018,10,5,14,45,693.5,116.5,3.25,27.35,483.5,253.18,168.2
2018,10,5,15,0,810.0,78.0,3.4,27.2,483.0,197.18,117.15
2018,10,5,15,15,785.5,75.0,3.4,27.2,437.0,135.67,73.75
2018,10,5,15,30,761.0,72.0,3.4,27.2,391.0,77.09,47.58
2018,10,5,15,45,727.0,68.0,3.55,26.35,342.0,60.47,45.99
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,57.11,43.38
2018,10,5,16,15,632.5,59.5,3.45,24.75,241.5,48.94,36.51
2018,10,5,16,30,572.0,55.0,3.2,24.0,190.0,45.19,33.28
2018,10,5,16,45,471.5,47.0,3.0,23.3,140.0,38.49,27.31
2018,10,5,17,0,371.0,39.0,2.8,22.6,90.0,31.95,21.22
2018,10,5,17,15,259.5,28.0,2.55,21.8,56.0,22.99,11.38
2018,10,5,17,30,148.0,17.0,2.3,21.0,22.0,13.38,0.0
2018,10,5,17,45,74.0,8.5,2.1,20.2,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.45,15.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.1,2.0,0.0,0.0
2018,10,6,6,15,121.0,14.0,2.65,15.35,22.0,91.27,0.0
2018,10,6,6,30,221.0,25.0,2.8,15.6,42.0,228.49,139.39
2018,10,6,6,45,336.0,37.0,2.9,15.9,85.0,346.54,279.12
2018,10,6,7,0,451.0,49.0,3.0,16.2,128.0,467.44,382.77
2018,10,6,7,15,534.0,54.5,3.0,16.7,178.0,561.78,459.73
2018,10,6,7,30,617.0,60.0,3.0,17.2,228.0,659.94,535.7
2018,10,6,7,45,683.5,61.0,3.0,17.65,282.0,734.19,590.24
2018,10,6,8,0,750.0,62.0,3.0,18.1,336.0,816.42,648.26
2018,10,6,8,15,781.5,64.5,3.1,18.85,384.5,867.16,681.38
2018,10,6,8,30,813.0,67.0,3.2,19.6,433.0,915.97,712.39
2018,10,6,8,45,836.5,68.5,3.3,20.3,478.0,941.2,726.42
2018,10,6,9,0,860.0,70.0,3.4,21.0,523.0,975.13,746.45
2018,10,6,9,15,874.5,71.5,3.6,21.75,562.0,996.69,758.31
2018,10,6,9,30,889.0,73.0,3.8,22.5,601.0,1014.65,767.79
2018,10,6,9,45,899.5,75.0,3.95,23.2,634.5,1025.32,772.2
2018,10,6,10,0,910.0,77.0,4.1,23.9,668.0,1031.97,774.08
2018,10,6,10,15,918.5,78.5,4.25,24.25,695.0,1031.85,772.62
2018,10,6,10,30,927.0,80.0,4.4,24.6,722.0,1027.57,768.57
2018,10,6,10,45,932.5,80.5,4.5,24.95,741.0,1014.96,758.81
2018,10,6,11,0,938.0,81.0,4.6,25.3,760.0,998.28,746.66
2018,10,6,11,15,941.5,82.0,4.7,25.45,771.5,976.22,731.76
2018,10,6,11,30,945.0,83.0,4.8,25.6,783.0,950.25,714.23
2018,10,6,11,45,946.0,82.5,4.85,25.7,785.5,916.65,691.25
2018,10,6,12,0,947.0,82.0,4.9,25.8,788.0,879.57,665.83
2018,10,6,12,15,946.0,82.5,5.0,25.8,783.0,838.59,638.12
2018,10,6,12,30,945.0,83.0,5.1,25.8,778.0,794.55,607.98
2018,10,6,12,45,940.5,83.5,5.15,25.8,764.0,745.19,572.46
2018,10,6,13,0,936.0,84.0,5.2,25.8,750.0,693.49,533.04
2018,10,6,13,15,929.5,83.5,5.25,25.65,728.0,637.56,489.74
2018,10,6,13,30,923.0,83.0,5.3,25.5,706.0,580.03,443.87
2018,10,6,13,45,913.5,82.0,5.3,25.35,676.5,519.25,393.98
2018,10,6,14,0,904.0,81.0,5.3,25.2,647.0,457.74,341.97
2018,10,6,14,15,891.5,79.5,5.3,25.0,611.0,394.26,287.1
2018,10,6,14,30,879.0,78.0,5.3,24.8,575.0,330.95,231.34
2018,10,6,14,45,861.5,76.0,5.35,24.55,533.0,266.52,175.1
2018,10,6,15,0,844.0,74.0,5.4,24.3,491.0,199.25,119.17
2018,10,6,15,15,820.0,71.0,5.4,24.3,444.5,135.66,73.6
2018,10,6,15,30,796.0,68.0,5.4,24.3,398.0,74.93,46.28
2018,10,6,15,45,761.5,64.5,5.25,23.7,348.0,58.37,44.73
2018,10,6,16,0,727.0,61.0,5.1,23.1,298.0,55.25,42.23
2018,10,6,16,15,667.0,57.0,4.8,22.5,245.5,51.44,39.03
2018,10,6,16,30,607.0,53.0,4.5,21.9,193.0,44.03,32.56
2018,10,6,16,45,515.5,45.5,4.15,21.35,143.5,37.69,26.81
2018,10,6,17,0,424.0,38.0,3.8,20.8,94.0,31.49,20.91
2018,10,6,17,15,278.0,26.5,3.45,20.1,56.5,21.85,9.84
2018,10,6,17,30,132.0,15.0,3.1,19.4,19.0,11.8,0.0
2018,10,6,17,45,66.0,7.5,2.75,18.7,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,12.95,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.0,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,13.85,26.0,134.01,0.0
2018,10,7,6,30,344.0,25.0,2.6,14.7,50.0,314.71,179.85
2018,10,7,6,45,458.0,33.0,2.85,15.6,95.0,435.23,347.16
2018,10,7,7,0,572.0,41.0,3.1,16.5,140.0,546.71,443.31
2018,10,7,7,15,638.0,46.5,3.4,17.2,191.0,632.29,513.53
2018,10,7,7,30,704.0,52.0,3.7,17.9,242.0,719.9,581.62
2018,10,7,7,45,745.5,56.0,4.0,18.65,293.5,784.83,629.58
2018,10,7,8,0,787.0,60.0,4.3,19.4,345.0,849.18,675.2
2018,10,7,8,15,816.0,63.0,4.45,20.15,394.5,899.02,708.29
2018,10,7,8,30,845.0,66.0,4.6,20.9,444.0,935.21,731.0
2018,10,7,8,45,865.5,68.5,4.7,21.65,489.5,970.78,752.49
2018,10,7,9,0,886.0,71.0,4.8,22.4,535.0,1003.29,771.5
2018,10,7,9,15,900.5,73.0,4.8,22.95,575.0,1025.61,783.05
2018,10,7,9,30,915.0,75.0,4.8,23.5,615.0,1044.18,792.08
2018,10,7,9,45,925.5,76.5,4.75,24.05,648.5,1054.07,794.81
2018,10,7,10,0,936.0,78.0,4.7,24.6,682.0,1059.85,794.96
2018,10,7,10,15,943.0,79.0,4.7,25.0,708.0,1057.27,790.65
2018,10,7,10,30,950.0,80.0,4.7,25.4,734.0,1050.49,783.79
2018,10,7,10,45,955.0,80.5,4.7,25.8,753.0,1036.91,772.62
2018,10,7,11,0,960.0,81.0,4.7,26.2,772.0,1019.18,758.91
2018,10,7,11,15,963.0,81.5,4.65,26.5,783.0,995.47,741.27
2018,10,7,11,30,966.0,82.0,4.6,26.8,794.0,967.81,721.17
2018,10,7,11,45,965.5,82.0,4.55,27.1,795.5,932.72,696.25
2018,10,7,12,0,965.0,82.0,4.5,27.4,797.0,894.15,669.13
2018,10,7,12,15,962.0,82.0,4.5,27.55,790.0,850.31,638.97
2018,10,7,12,30,959.0,82.0,4.5,27.7,783.0,803.54,606.64
2018,10,7,12,45,954.0,82.5,4.45,27.8,768.5,753.16,570.54
2018,10,7,13,0,949.0,83.0,4.4,27.9,754.0,700.47,530.61
2018,10,7,13,15,940.5,82.5,4.45,27.9,730.5,642.67,486.48
2018,10,7,13,30,932.0,82.0,4.5,27.9,707.0,583.46,440.0
2018,10,7,13,45,922.0,81.0,4.5,27.9,677.0,521.94,390.25
2018,10,7,14,0,912.0,80.0,4.5,27.9,647.0,459.73,338.42
2018,10,7,14,15,896.5,79.0,4.5,27.75,609.5,395.13,283.62
2018,10,7,14,30,881.0,78.0,4.5,27.6,572.0,331.05,228.2
2018,10,7,14,45,861.0,76.0,4.55,27.45,529.0,265.93,172.3
2018,10,7,15,0,841.0,74.0,4.6,27.3,486.0,198.36,117.04
2018,10,7,15,15,816.5,71.0,4.6,27.3,439.0,134.94,72.29
2018,10,7,15,30,792.0,68.0,4.6,27.3,392.0,74.46,45.6
2018,10,7,15,45,752.5,65.0,4.4,26.65,341.0,58.62,44.39
2018,10,7,16,0,713.0,62.0,4.2,26.0,290.0,55.86,42.23
2018,10,7,16,15,652.0,57.5,3.6,25.05,238.0,47.73,35.41
2018,10,7,16,30,591.0,53.0,3.0,24.1,186.0,43.91,32.12
2018,10,7,16,45,498.5,45.5,2.45,23.15,137.5,37.6,26.48
2018,10,7,17,0,406.0,38.0,1.9,22.2,89.0,31.46,20.64
2018,10,7,17,15,256.5,25.5,1.7,21.4,52.5,21.0,8.12
2018,10,7,17,30,107.0,13.0,1.5,20.6,16.0,10.23,0.0
2018,10,7,17,45,53.5,6.5,1.35,19.8,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.05,15.1,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.0,15.1,2.0,0.0,0.0
2018,10,8,6,15,176.0,13.5,1.05,15.8,24.5,127.89,0.0
2018,10,8,6,30,329.0,24.0,1.1,16.5,47.0,301.89,153.94
2018,10,8,6,45,445.5,31.5,1.1,17.25,90.5,424.66,331.45
2018,10,8,7,0,562.0,39.0,1.1,18.0,134.0,537.31,425.36
2018,10,8,7,15,628.5,44.5,1.15,18.8,184.5,622.59,491.67
2018,10,8,7,30,695.0,50.0,1.2,19.6,235.0,710.16,555.57
2018,10,8,7,45,671.0,63.0,1.3,20.4,271.5,733.07,570.87
2018,10,8,8,0,647.0,76.0,1.4,21.2,308.0,746.0,578.47
2018,10,8,8,15,672.5,84.0,1.55,22.05,354.5,795.53,611.36
2018,10,8,8,30,698.0,92.0,1.7,22.9,401.0,843.23,641.62
2018,10,8,8,45,786.0,79.0,1.85,23.7,460.5,917.78,689.34
2018,10,8,9,0,874.0,66.0,2.0,24.5,520.0,984.8,730.56
2018,10,8,9,15,887.0,68.5,2.0,25.0,559.0,1006.21,740.5
2018,10,8,9,30,900.0,71.0,2.0,25.5,598.0,1023.89,748.51
2018,10,8,9,45,910.5,71.5,2.0,25.95,630.5,1032.53,750.97
2018,10,8,10,0,921.0,72.0,2.0,26.4,663.0,1037.18,751.14
2018,10,8,10,15,928.5,73.0,2.0,26.75,689.0,1035.32,747.68
2018,10,8,10,30,936.0,74.0,2.0,27.1,715.0,1029.3,741.86
2018,10,8,10,45,940.5,75.0,2.0,27.45,733.5,1016.15,731.76
2018,10,8,11,0,945.0,76.0,2.0,27.8,752.0,998.91,719.31
2018,10,8,11,15,947.5,76.5,2.05,28.1,762.5,975.19,703.65
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,947.61,685.61
2018,10,8,11,45,950.5,77.0,2.1,28.65,775.0,913.99,663.32
2018,10,8,12,0,951.0,77.0,2.1,28.9,777.0,876.88,638.8
2018,10,8,12,15,949.0,77.5,2.15,29.05,771.0,835.0,611.73
2018,10,8,12,30,947.0,78.0,2.2,29.2,765.0,790.14,582.44
2018,10,8,12,45,943.0,77.5,2.2,29.35,750.5,740.1,548.15
2018,10,8,13,0,939.0,77.0,2.2,29.5,736.0,687.73,510.01
2018,10,8,13,15,933.0,76.5,2.25,29.5,714.5,632.07,468.99
2018,10,8,13,30,927.0,76.0,2.3,29.5,693.0,574.74,425.37
2018,10,8,13,45,918.0,75.0,2.3,29.5,663.5,514.12,377.66
2018,10,8,14,0,909.0,74.0,2.3,29.5,634.0,452.71,327.73
2018,10,8,14,15,896.5,72.5,2.3,29.35,598.0,389.09,274.85
2018,10,8,14,30,884.0,71.0,2.3,29.2,562.0,325.67,220.93
2018,10,8,14,45,866.5,69.0,2.35,29.0,520.0,261.13,166.37
2018,10,8,15,0,849.0,67.0,2.4,28.8,478.0,197.95,115.22
2018,10,8,15,15,825.5,64.0,2.4,28.8,431.5,135.02,71.48
2018,10,8,15,30,802.0,61.0,2.4,28.8,385.0,69.22,41.17
2018,10,8,15,45,766.5,58.5,2.4,28.05,335.5,53.89,40.13
2018,10,8,16,0,731.0,56.0,2.4,27.3,286.0,51.39,38.2
2018,10,8,16,15,677.0,51.5,2.1,26.3,235.0,47.12,34.7
2018,10,8,16,30,623.0,47.0,1.8,25.3,184.0,42.92,31.08
2018,10,8,16,45,491.0,41.5,1.45,24.25,132.0,34.4,23.6
2018,10,8,17,0,359.0,36.0,1.1,23.2,80.0,29.61,18.91
2018,10,8,17,15,221.5,24.0,1.05,22.45,47.0,19.69,5.82
2018,10,8,17,30,84.0,12.0,1.0,21.7,14.0,9.44,0.0
2018,10,8,17,45,42.0,6.0,0.95,20.9,7.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
