Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,5.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,9,6,0,10.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,9,6,15,117.5,11.0,1.05,15.9,18.5,87.11,0.0
2018,10,9,6,30,225.0,21.0,1.1,16.6,36.0,223.65,98.57
2018,10,9,6,45,347.5,31.5,1.15,17.3,78.0,350.96,275.31
2018,10,9,7,0,470.0,42.0,1.2,18.0,120.0,476.33,380.4
2018,10,9,7,15,332.5,54.5,1.2,18.8,119.0,384.62,312.38
2018,10,9,7,30,195.0,67.0,1.2,19.6,118.0,267.12,219.24
2018,10,9,7,45,204.5,99.0,1.2,20.4,162.5,323.51,263.84
2018,10,9,8,0,214.0,131.0,1.2,21.2,207.0,377.77,304.27
2018,10,9,8,15,361.5,131.0,1.15,22.2,281.0,544.86,430.51
2018,10,9,8,30,509.0,131.0,1.1,23.2,355.0,694.78,534.74
2018,10,9,8,45,678.5,103.0,1.0,24.15,434.0,848.01,632.69
2018,10,9,9,0,848.0,75.0,0.9,25.1,513.0,970.94,704.36
2018,10,9,9,15,869.0,76.0,0.9,25.65,554.0,998.03,716.3
2018,10,9,9,30,890.0,77.0,0.9,26.2,595.0,1021.63,727.32
2018,10,9,9,45,896.5,80.0,0.85,26.7,627.0,1029.13,727.58
2018,10,9,10,0,903.0,83.0,0.8,27.2,659.0,1032.59,725.74
2018,10,9,10,15,911.0,84.5,0.75,27.65,685.0,1031.68,721.59
2018,10,9,10,30,919.0,86.0,0.7,28.1,711.0,1026.65,715.2
2018,10,9,10,45,924.0,87.0,0.7,28.5,729.5,1013.94,705.73
2018,10,9,11,0,929.0,88.0,0.7,28.9,748.0,997.19,694.1
2018,10,9,11,15,931.5,88.5,0.8,29.15,758.5,973.56,680.96
2018,10,9,11,30,934.0,89.0,0.9,29.4,769.0,946.13,665.44
2018,10,9,11,45,935.0,88.5,1.0,29.65,771.0,912.64,645.97
2018,10,9,12,0,936.0,88.0,1.1,29.9,773.0,875.72,624.1
2018,10,9,12,15,933.5,88.5,1.2,30.0,767.0,833.77,599.02
2018,10,9,12,30,931.0,89.0,1.3,30.1,761.0,788.93,571.63
2018,10,9,12,45,926.0,89.5,1.45,30.25,746.5,739.68,539.87
2018,10,9,13,0,921.0,90.0,1.6,30.4,732.0,688.19,504.36
2018,10,9,13,15,913.5,89.0,1.75,30.3,709.5,631.83,464.53
2018,10,9,13,30,906.0,88.0,1.9,30.2,687.0,574.04,421.97
2018,10,9,13,45,861.5,96.5,2.0,30.1,646.0,505.68,369.97
2018,10,9,14,0,817.0,105.0,2.1,30.0,605.0,440.79,318.97
2018,10,9,14,15,774.0,107.0,2.3,29.7,558.5,373.17,265.11
2018,10,9,14,30,731.0,109.0,2.5,29.4,512.0,306.66,211.08
2018,10,9,14,45,743.5,97.5,2.65,29.05,480.0,252.47,164.49
2018,10,9,15,0,756.0,86.0,2.8,28.7,448.0,193.3,115.71
2018,10,9,15,15,716.5,85.0,2.8,28.7,401.0,130.85,72.39
2018,10,9,15,30,677.0,84.0,2.8,28.7,354.0,77.1,49.11
2018,10,9,15,45,657.5,76.0,3.05,27.65,310.0,60.65,45.92
2018,10,9,16,0,638.0,68.0,3.3,26.6,266.0,55.07,41.45
2018,10,9,16,15,569.5,63.0,3.25,25.65,216.0,50.99,38.08
2018,10,9,16,30,501.0,58.0,3.2,24.7,166.0,47.07,34.66
2018,10,9,16,45,413.0,47.5,3.1,23.8,120.5,38.72,27.23
2018,10,9,17,0,325.0,37.0,3.0,22.9,75.0,30.36,19.36
2018,10,9,17,15,207.5,24.5,2.9,22.1,44.5,20.16,4.1
2018,10,9,17,30,90.0,12.0,2.8,21.3,14.0,9.44,0.0
2018,10,9,17,45,45.0,6.0,2.65,20.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,13.5,7.0,1.8,13.9,8.0,14.54,0.0
2018,10,10,6,30,27.0,14.0,1.9,14.1,16.0,37.56,9.05
2018,10,10,6,45,42.5,27.5,1.95,14.3,33.0,69.74,52.23
2018,10,10,7,0,58.0,41.0,2.0,14.5,50.0,98.67,79.12
2018,10,10,7,15,54.5,56.0,2.0,14.95,67.0,114.33,93.15
2018,10,10,7,30,51.0,71.0,2.0,15.4,84.0,113.3,92.62
2018,10,10,7,45,34.0,90.5,1.95,15.85,100.0,119.6,97.15
2018,10,10,8,0,17.0,110.0,1.9,16.3,116.0,111.08,88.99
2018,10,10,8,15,51.0,143.5,1.9,16.85,165.0,195.16,159.36
2018,10,10,8,30,85.0,177.0,1.9,17.4,214.0,266.99,217.51
2018,10,10,8,45,245.5,178.0,1.9,17.95,300.5,469.83,379.59
2018,10,10,9,0,406.0,179.0,1.9,18.5,387.0,658.19,520.14
2018,10,10,9,15,629.5,134.5,1.9,19.05,485.0,846.12,651.87
2018,10,10,9,30,853.0,90.0,1.9,19.6,583.0,1013.39,759.88
2018,10,10,9,45,876.5,87.5,1.9,20.2,619.0,1018.11,757.67
2018,10,10,10,0,900.0,85.0,1.9,20.8,655.0,1032.04,763.56
2018,10,10,10,15,908.0,86.0,1.85,21.25,681.0,1030.44,759.14
2018,10,10,10,30,916.0,87.0,1.8,21.7,707.0,1024.76,752.47
2018,10,10,10,45,921.0,88.0,1.8,22.2,725.0,1012.03,742.07
2018,10,10,11,0,926.0,89.0,1.8,22.7,743.0,995.27,729.34
2018,10,10,11,15,928.5,88.5,1.8,23.0,752.5,970.53,712.21
2018,10,10,11,30,931.0,88.0,1.8,23.3,762.0,942.06,692.83
2018,10,10,11,45,931.5,88.5,1.8,23.65,764.0,909.29,670.59
2018,10,10,12,0,932.0,89.0,1.8,24.0,766.0,873.09,646.12
2018,10,10,12,15,928.5,89.0,1.8,24.15,759.0,829.96,617.47
2018,10,10,12,30,925.0,89.0,1.8,24.3,752.0,784.07,586.79
2018,10,10,12,45,918.0,90.0,1.85,24.45,737.0,734.18,552.16
2018,10,10,13,0,911.0,91.0,1.9,24.6,722.0,682.26,514.19
2018,10,10,13,15,904.0,90.0,1.95,24.6,699.5,626.7,472.79
2018,10,10,13,30,897.0,89.0,2.0,24.6,677.0,569.69,428.89
2018,10,10,13,45,885.5,87.5,2.05,24.6,646.5,508.87,380.65
2018,10,10,14,0,874.0,86.0,2.1,24.6,616.0,447.65,330.4
2018,10,10,14,15,859.5,84.5,2.15,24.45,580.0,385.2,277.85
2018,10,10,14,30,845.0,83.0,2.2,24.3,544.0,321.12,222.87
2018,10,10,14,45,824.0,80.5,2.3,24.1,501.5,256.73,167.86
2018,10,10,15,0,803.0,78.0,2.4,23.9,459.0,194.32,116.7
2018,10,10,15,15,776.5,75.0,2.4,23.9,413.0,133.22,73.55
2018,10,10,15,30,750.0,72.0,2.4,23.9,367.0,75.36,48.08
2018,10,10,15,45,708.0,68.0,2.5,23.15,317.0,60.33,46.55
2018,10,10,16,0,666.0,64.0,2.6,22.4,267.0,52.54,40.03
2018,10,10,16,15,602.5,58.5,2.6,21.75,217.0,48.0,36.13
2018,10,10,16,30,539.0,53.0,2.6,21.1,167.0,43.54,32.14
2018,10,10,16,45,438.5,45.0,2.55,20.45,121.0,36.94,26.06
2018,10,10,17,0,338.0,37.0,2.5,19.8,75.0,30.51,19.6
2018,10,10,17,15,201.5,23.5,2.45,19.15,43.0,19.37,1.09
2018,10,10,17,30,65.0,10.0,2.4,18.5,11.0,7.87,0.0
2018,10,10,17,45,32.5,5.0,2.4,17.85,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,55.5,12.5,0.25,14.7,16.0,47.05,0.0
2018,10,11,6,30,111.0,25.0,0.3,15.0,32.0,144.88,34.44
2018,10,11,6,45,226.5,39.5,0.35,15.25,70.5,269.36,209.67
2018,10,11,7,0,342.0,54.0,0.4,15.5,109.0,386.77,311.02
2018,10,11,7,15,387.5,65.5,0.55,15.85,148.5,450.04,363.7
2018,10,11,7,30,433.0,77.0,0.7,16.2,188.0,516.07,416.3
2018,10,11,7,45,437.5,93.0,0.85,16.6,225.5,552.7,444.55
2018,10,11,8,0,442.0,109.0,1.0,17.0,263.0,587.54,470.48
2018,10,11,8,15,556.0,104.0,1.1,17.4,326.0,709.69,558.49
2018,10,11,8,30,670.0,99.0,1.2,17.8,389.0,826.28,637.95
2018,10,11,8,45,702.0,102.0,1.3,18.25,433.5,871.13,665.8
2018,10,11,9,0,734.0,105.0,1.4,18.7,478.0,913.59,692.44
2018,10,11,9,15,755.5,107.5,1.45,19.1,517.0,941.9,708.75
2018,10,11,9,30,777.0,110.0,1.5,19.5,556.0,959.89,718.33
2018,10,11,9,45,560.5,180.0,1.5,19.95,511.0,812.36,616.4
2018,10,11,10,0,344.0,250.0,1.5,20.4,466.0,639.23,490.25
2018,10,11,10,15,288.5,275.0,1.55,20.9,461.5,603.61,463.14
2018,10,11,10,30,233.0,300.0,1.6,21.4,457.0,543.0,417.14
2018,10,11,10,45,397.5,257.0,1.6,21.85,533.0,693.94,527.3
2018,10,11,11,0,562.0,214.0,1.6,22.3,609.0,791.94,595.62
2018,10,11,11,15,651.0,185.5,1.65,22.7,649.0,835.05,624.15
2018,10,11,11,30,740.0,157.0,1.7,23.1,689.0,860.81,640.23
2018,10,11,11,45,812.5,131.5,1.7,23.45,717.0,861.46,639.39
2018,10,11,12,0,885.0,106.0,1.7,23.8,745.0,851.31,631.75
2018,10,11,12,15,886.0,104.5,1.7,23.95,739.5,811.76,605.12
2018,10,11,12,30,887.0,103.0,1.7,24.1,734.0,769.28,576.64
2018,10,11,12,45,887.0,100.0,1.65,24.25,720.5,721.91,542.44
2018,10,11,13,0,887.0,97.0,1.6,24.4,707.0,672.06,505.44
2018,10,11,13,15,881.0,95.0,1.55,24.5,685.0,617.32,464.08
2018,10,11,13,30,875.0,93.0,1.5,24.6,663.0,561.11,420.47
2018,10,11,13,45,866.0,91.0,1.45,24.65,634.0,502.24,373.63
2018,10,11,14,0,857.0,89.0,1.4,24.7,605.0,442.72,324.8
2018,10,11,14,15,843.5,87.0,1.35,24.6,569.5,380.17,272.53
2018,10,11,14,30,830.0,85.0,1.3,24.5,534.0,318.1,219.53
2018,10,11,14,45,810.5,82.5,1.2,24.4,492.5,255.0,165.86
2018,10,11,15,0,791.0,80.0,1.1,24.3,451.0,193.7,115.96
2018,10,11,15,15,764.0,76.0,1.1,24.3,405.0,132.56,73.2
2018,10,11,15,30,737.0,72.0,1.1,24.3,359.0,74.77,47.77
2018,10,11,15,45,697.5,67.5,0.85,23.75,310.0,59.82,45.98
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,51.74,39.2
2018,10,11,16,15,597.0,57.5,0.55,22.5,211.5,47.22,35.35
2018,10,11,16,30,536.0,52.0,0.5,21.8,162.0,42.78,31.39
2018,10,11,16,45,438.5,44.0,0.5,21.15,117.0,36.19,25.33
2018,10,11,17,0,341.0,36.0,0.5,20.5,72.0,29.76,18.74
2018,10,11,17,15,201.0,22.5,0.6,19.8,41.0,18.58,0.0
2018,10,11,17,30,61.0,9.0,0.7,19.1,10.0,7.08,0.0
2018,10,11,17,45,30.5,4.5,0.8,18.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,15,71.5,11.5,1.05,14.05,15.5,57.08,0.0
2018,10,12,6,30,143.0,23.0,1.2,14.7,31.0,163.51,17.48
2018,10,12,6,45,268.0,36.0,1.4,15.3,70.5,295.95,231.16
2018,10,12,7,0,393.0,49.0,1.6,15.9,110.0,423.66,343.33
2018,10,12,7,15,439.5,59.5,1.6,16.7,151.5,491.79,399.68
2018,10,12,7,30,486.0,70.0,1.6,17.5,193.0,561.46,453.98
2018,10,12,7,45,461.0,88.0,1.65,18.3,224.5,567.91,458.12
2018,10,12,8,0,436.0,106.0,1.7,19.1,256.0,578.55,464.76
2018,10,12,8,15,495.5,112.5,1.7,20.15,306.5,652.08,516.42
2018,10,12,8,30,555.0,119.0,1.7,21.2,357.0,736.89,573.46
2018,10,12,8,45,661.5,106.0,1.7,22.2,419.0,836.02,637.97
2018,10,12,9,0,768.0,93.0,1.7,23.2,481.0,926.2,693.52
2018,10,12,9,15,794.0,92.5,1.65,24.1,520.5,956.03,707.33
2018,10,12,9,30,820.0,92.0,1.6,25.0,560.0,982.42,719.28
2018,10,12,9,45,843.0,89.5,1.5,25.85,594.0,999.49,724.52
2018,10,12,10,0,866.0,87.0,1.4,26.7,628.0,999.89,719.28
2018,10,12,10,15,875.0,88.5,1.45,27.25,654.0,1000.05,717.46
2018,10,12,10,30,884.0,90.0,1.5,27.8,680.0,996.24,713.31
2018,10,12,10,45,890.0,90.5,1.55,28.35,698.0,984.31,704.25
2018,10,12,11,0,896.0,91.0,1.6,28.9,716.0,968.47,692.97
2018,10,12,11,15,899.5,91.0,1.75,29.2,726.0,945.87,679.49
2018,10,12,11,30,903.0,91.0,1.9,29.5,736.0,919.58,663.53
2018,10,12,11,45,903.5,91.0,2.0,29.75,738.0,887.09,643.02
2018,10,12,12,0,904.0,91.0,2.1,30.0,740.0,851.31,620.23
2018,10,12,12,15,901.5,91.0,2.25,30.15,733.5,810.02,594.19
2018,10,12,12,30,899.0,91.0,2.4,30.3,727.0,766.0,565.9
2018,10,12,12,45,893.0,91.5,2.55,30.4,712.5,717.49,532.71
2018,10,12,13,0,887.0,92.0,2.7,30.5,698.0,666.95,496.32
2018,10,12,13,15,880.0,91.0,2.85,30.45,676.0,612.64,456.35
2018,10,12,13,30,873.0,90.0,3.0,30.4,654.0,556.93,413.91
2018,10,12,13,45,862.5,88.0,3.1,30.35,624.5,497.53,367.13
2018,10,12,14,0,852.0,86.0,3.2,30.3,595.0,437.68,318.4
2018,10,12,14,15,837.5,84.5,3.3,30.1,559.5,375.54,266.72
2018,10,12,14,30,823.0,83.0,3.4,29.9,524.0,314.06,214.46
2018,10,12,14,45,803.0,80.0,3.5,29.7,482.5,250.96,161.2
2018,10,12,15,0,783.0,77.0,3.6,29.5,441.0,189.75,111.77
2018,10,12,15,15,755.5,73.5,3.6,29.5,395.5,129.58,70.04
2018,10,12,15,30,728.0,70.0,3.6,29.5,350.0,72.79,45.47
2018,10,12,15,45,688.5,66.0,3.65,28.75,302.0,58.55,43.97
2018,10,12,16,0,649.0,62.0,3.7,28.0,254.0,50.92,37.68
2018,10,12,16,15,590.0,56.0,3.25,27.05,205.5,46.04,33.6
2018,10,12,16,30,531.0,50.0,2.8,26.1,157.0,41.21,29.38
2018,10,12,16,45,426.5,41.5,2.35,25.15,111.5,34.13,23.03
2018,10,12,17,0,322.0,33.0,1.9,24.2,66.0,27.22,16.04
2018,10,12,17,15,188.5,20.5,1.75,23.4,37.0,16.9,0.0
2018,10,12,17,30,55.0,8.0,1.6,22.6,8.0,6.29,0.0
2018,10,12,17,45,27.5,4.0,1.45,21.75,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.15,16.9,17.5,91.44,0.0
2018,10,13,6,30,246.0,22.0,1.2,17.5,35.0,233.01,0.0
2018,10,13,6,45,371.0,31.0,1.2,18.1,75.5,370.97,282.59
2018,10,13,7,0,496.0,40.0,1.2,18.7,116.0,497.5,393.02
2018,10,13,7,15,575.0,46.0,1.4,19.55,165.5,590.02,467.13
2018,10,13,7,30,654.0,52.0,1.6,20.4,215.0,679.68,535.16
2018,10,13,7,45,677.5,59.5,1.8,21.3,260.5,731.0,572.2
2018,10,13,8,0,701.0,67.0,2.0,22.2,306.0,780.89,606.6
2018,10,13,8,15,753.0,67.5,2.05,23.05,358.0,847.57,650.07
2018,10,13,8,30,805.0,68.0,2.1,23.9,410.0,912.95,690.84
2018,10,13,8,45,826.5,70.5,2.2,24.8,454.0,948.82,711.02
2018,10,13,9,0,848.0,73.0,2.3,25.7,498.0,969.43,721.0
2018,10,13,9,15,865.0,74.5,2.4,26.25,537.0,992.81,733.86
2018,10,13,9,30,882.0,76.0,2.5,26.8,576.0,1012.67,744.33
2018,10,13,9,45,894.5,77.0,2.6,27.3,609.0,1023.52,749.18
2018,10,13,10,0,907.0,78.0,2.7,27.8,642.0,1030.43,751.68
2018,10,13,10,15,915.5,79.5,2.85,28.1,668.0,1029.85,750.58
2018,10,13,10,30,924.0,81.0,3.0,28.4,694.0,1025.13,746.98
2018,10,13,10,45,929.0,81.5,3.15,28.7,712.0,1011.65,737.82
2018,10,13,11,0,934.0,82.0,3.3,29.0,730.0,994.14,726.17
2018,10,13,11,15,936.5,82.5,3.4,29.1,740.0,970.33,710.66
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,942.73,692.7
2018,10,13,11,45,939.5,83.5,3.6,29.35,752.0,909.71,670.97
2018,10,13,12,0,940.0,84.0,3.7,29.5,754.0,873.25,646.85
2018,10,13,12,15,939.0,83.0,3.8,29.5,747.5,830.75,618.86
2018,10,13,12,30,938.0,82.0,3.9,29.5,741.0,785.32,588.59
2018,10,13,12,45,935.0,81.5,3.95,29.45,727.0,736.24,554.25
2018,10,13,13,0,932.0,81.0,4.0,29.4,713.0,684.78,516.13
2018,10,13,13,15,926.0,80.0,4.05,29.3,691.0,628.9,473.82
2018,10,13,13,30,920.0,79.0,4.1,29.2,669.0,571.42,428.99
2018,10,13,13,45,910.5,78.0,4.1,29.1,639.5,510.93,380.36
2018,10,13,14,0,901.0,77.0,4.1,29.0,610.0,449.74,329.64
2018,10,13,14,15,888.0,74.5,4.1,28.7,573.5,385.58,275.52
2018,10,13,14,30,875.0,72.0,4.1,28.4,537.0,321.74,220.55
2018,10,13,14,45,856.5,70.0,4.1,28.15,495.0,257.63,165.61
2018,10,13,15,0,838.0,68.0,4.1,27.9,453.0,195.02,114.45
2018,10,13,15,15,812.0,65.0,4.1,27.9,406.5,128.12,67.36
2018,10,13,15,30,786.0,62.0,4.1,27.9,360.0,68.24,41.66
2018,10,13,15,45,749.0,58.5,3.95,27.0,311.0,53.6,40.11
2018,10,13,16,0,712.0,55.0,3.8,26.1,262.0,50.35,37.51
2018,10,13,16,15,654.5,50.0,3.35,25.1,212.0,45.68,33.57
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,41.08,29.5
2018,10,13,16,45,498.0,37.5,2.45,23.1,115.5,31.39,20.87
2018,10,13,17,0,399.0,30.0,2.0,22.1,69.0,25.07,14.19
2018,10,13,17,15,232.0,18.5,1.85,21.25,38.0,15.32,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.4,7.0,5.51,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,10.0,3.0,0.75,13.15,3.5,9.1,0.0
2018,10,14,6,30,20.0,6.0,0.8,13.7,7.0,25.68,0.0
2018,10,14,6,45,10.0,13.0,0.8,14.25,13.5,17.84,8.81
2018,10,14,7,0,0.0,20.0,0.8,14.8,20.0,15.21,7.12
2018,10,14,7,15,0.0,30.5,0.75,15.5,30.5,23.25,14.13
2018,10,14,7,30,0.0,41.0,0.7,16.2,41.0,31.32,21.09
2018,10,14,7,45,1.0,55.5,0.6,16.85,56.0,43.41,31.41
2018,10,14,8,0,2.0,70.0,0.5,17.5,71.0,56.15,42.08
2018,10,14,8,15,20.0,103.0,0.5,18.4,111.5,116.41,92.63
2018,10,14,8,30,38.0,136.0,0.5,19.3,152.0,170.49,136.35
2018,10,14,8,45,249.5,148.5,0.5,20.25,271.0,438.05,348.6
2018,10,14,9,0,461.0,161.0,0.5,21.2,390.0,694.18,530.16
2018,10,14,9,15,674.0,119.5,0.65,22.05,483.5,874.55,647.22
2018,10,14,9,30,887.0,78.0,0.8,22.9,577.0,1020.42,736.73
2018,10,14,9,45,897.5,80.0,0.9,23.75,609.5,1030.37,738.91
2018,10,14,10,0,908.0,82.0,1.0,24.6,642.0,1036.34,740.77
2018,10,14,10,15,915.5,83.5,1.0,25.25,668.0,1034.58,736.55
2018,10,14,10,30,923.0,85.0,1.0,25.9,694.0,1028.72,730.12
2018,10,14,10,45,928.5,85.5,1.05,26.55,712.0,1015.6,720.46
2018,10,14,11,0,934.0,86.0,1.1,27.2,730.0,998.44,708.53
2018,10,14,11,15,936.5,86.5,1.0,27.5,740.0,974.51,690.83
2018,10,14,11,30,939.0,87.0,0.9,27.8,750.0,946.78,671.02
2018,10,14,11,45,939.5,87.5,0.85,28.15,752.0,913.64,648.79
2018,10,14,12,0,940.0,88.0,0.8,28.5,754.0,877.06,624.53
2018,10,14,12,15,938.5,87.5,0.75,28.65,747.5,834.59,597.06
2018,10,14,12,30,937.0,87.0,0.7,28.8,741.0,789.21,567.67
2018,10,14,12,45,933.5,85.5,0.7,28.95,726.0,738.73,534.29
2018,10,14,13,0,930.0,84.0,0.7,29.1,711.0,685.96,497.55
2018,10,14,13,15,923.5,83.0,0.8,29.1,688.5,629.84,458.7
2018,10,14,13,30,917.0,82.0,0.9,29.1,666.0,572.18,417.0
2018,10,14,13,45,908.0,80.5,1.05,29.15,636.5,511.59,371.55
2018,10,14,14,0,899.0,79.0,1.2,29.2,607.0,450.27,323.38
2018,10,14,14,15,886.0,77.5,1.25,29.0,571.0,387.07,271.85
2018,10,14,14,30,873.0,76.0,1.3,28.8,535.0,324.14,219.14
2018,10,14,14,45,855.0,73.0,1.4,28.65,493.0,259.38,165.07
2018,10,14,15,0,837.0,70.0,1.5,28.5,451.0,192.35,111.41
2018,10,14,15,15,810.5,67.0,1.5,28.5,404.0,129.35,68.01
2018,10,14,15,30,784.0,64.0,1.5,28.5,357.0,69.56,42.69
2018,10,14,15,45,745.5,60.0,1.65,27.75,307.5,54.72,40.92
2018,10,14,16,0,707.0,56.0,1.8,27.0,258.0,51.09,37.99
2018,10,14,16,15,647.0,51.0,1.6,25.8,208.0,46.44,34.1
2018,10,14,16,30,587.0,46.0,1.4,24.6,158.0,38.6,27.3
2018,10,14,16,45,451.0,39.0,1.2,23.4,109.5,32.35,21.6
2018,10,14,17,0,315.0,32.0,1.0,22.2,61.0,26.5,14.89
2018,10,14,17,15,181.5,19.0,1.0,21.4,33.5,14.95,0.0
2018,10,14,17,30,48.0,6.0,1.0,20.6,6.0,4.72,0.0
2018,10,14,17,45,24.0,3.0,1.0,19.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,6,15,94.5,9.5,1.25,13.55,14.0,71.31,0.0
2018,10,15,6,30,189.0,19.0,1.3,14.4,28.0,187.36,0.0
2018,10,15,6,45,306.5,30.0,1.35,15.2,65.5,321.59,244.13
2018,10,15,7,0,424.0,41.0,1.4,16.0,103.0,441.73,354.66
2018,10,15,7,15,417.5,55.0,1.65,16.95,136.0,469.41,381.23
2018,10,15,7,30,411.0,69.0,1.9,17.9,169.0,487.88,397.98
2018,10,15,7,45,428.0,85.5,2.15,18.85,210.0,536.23,435.8
2018,10,15,8,0,445.0,102.0,2.4,19.8,251.0,583.41,470.81
2018,10,15,8,15,524.0,105.5,2.5,20.65,306.0,681.6,541.98
2018,10,15,8,30,603.0,109.0,2.6,21.5,361.0,773.68,605.57
2018,10,15,8,45,745.0,89.0,2.65,22.4,434.0,891.38,684.23
2018,10,15,9,0,887.0,69.0,2.7,23.3,507.0,1003.83,755.74
2018,10,15,9,15,907.5,70.0,2.55,24.0,548.5,1030.34,766.76
2018,10,15,9,30,928.0,71.0,2.4,24.7,590.0,1053.22,775.92
2018,10,15,9,45,937.0,73.0,2.25,25.4,622.5,1061.7,775.62
2018,10,15,10,0,946.0,75.0,2.1,26.1,655.0,1066.05,772.86
2018,10,15,10,15,953.5,76.5,1.95,26.5,681.5,1064.03,767.07
2018,10,15,10,30,961.0,78.0,1.8,26.9,708.0,1057.76,758.8
2018,10,15,10,45,966.0,78.5,1.65,27.35,726.0,1043.57,745.6
2018,10,15,11,0,971.0,79.0,1.5,27.8,744.0,1025.22,730.07
2018,10,15,11,15,973.5,79.5,1.45,28.0,754.0,1000.43,713.03
2018,10,15,11,30,976.0,80.0,1.4,28.2,764.0,971.72,693.74
2018,10,15,11,45,976.0,80.5,1.4,28.4,766.0,937.02,671.54
2018,10,15,12,0,976.0,81.0,1.4,28.6,768.0,898.8,647.1
2018,10,15,12,15,973.5,81.0,1.5,28.7,761.0,854.74,620.25
2018,10,15,12,30,971.0,81.0,1.6,28.8,754.0,807.71,591.0
2018,10,15,12,45,965.0,80.5,1.7,28.95,738.0,755.01,556.25
2018,10,15,13,0,959.0,80.0,1.8,29.1,722.0,700.14,517.56
2018,10,15,13,15,951.5,79.0,1.95,29.05,698.5,641.98,475.86
2018,10,15,13,30,944.0,78.0,2.1,29.0,675.0,582.34,431.32
2018,10,15,13,45,934.5,76.5,2.2,28.95,644.5,520.06,382.8
2018,10,15,14,0,925.0,75.0,2.3,28.9,614.0,457.07,331.87
2018,10,15,14,15,911.5,73.5,2.35,28.7,577.0,392.22,277.94
2018,10,15,14,30,898.0,72.0,2.4,28.5,540.0,327.68,222.98
2018,10,15,14,45,879.5,70.0,2.5,28.3,497.5,262.16,167.46
2018,10,15,15,0,861.0,68.0,2.6,28.1,455.0,198.11,115.55
2018,10,15,15,15,834.0,65.0,2.6,28.1,407.5,129.83,67.86
2018,10,15,15,30,807.0,62.0,2.6,28.1,360.0,68.56,41.87
2018,10,15,15,45,767.5,58.5,2.6,27.3,309.5,53.85,40.28
2018,10,15,16,0,728.0,55.0,2.6,26.5,259.0,50.55,37.6
2018,10,15,16,15,666.0,49.5,2.25,25.25,208.0,45.4,33.27
2018,10,15,16,30,604.0,44.0,1.9,24.0,157.0,40.32,28.79
2018,10,15,16,45,478.5,37.0,1.6,22.75,109.0,30.92,20.38
2018,10,15,17,0,353.0,30.0,1.3,21.5,61.0,25.01,13.24
2018,10,15,17,15,197.5,18.0,1.25,20.7,33.0,14.16,0.0
2018,10,15,17,30,42.0,6.0,1.2,19.9,5.0,0.0,0.0
2018,10,15,17,45,21.0,3.0,1.15,19.15,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,16,6,15,96.5,9.5,0.4,14.9,14.0,7.47,0.0
2018,10,16,6,30,193.0,19.0,0.4,15.5,28.0,188.45,0.0
2018,10,16,6,45,344.5,29.0,0.35,16.05,69.0,350.17,257.76
2018,10,16,7,0,496.0,39.0,0.3,16.6,110.0,498.0,388.46
2018,10,16,7,15,568.5,45.5,0.35,17.5,158.0,585.74,457.12
2018,10,16,7,30,641.0,52.0,0.4,18.4,206.0,669.35,518.55
2018,10,16,7,45,581.0,71.0,0.5,19.25,234.0,666.63,516.82
2018,10,16,8,0,521.0,90.0,0.6,20.1,262.0,648.82,504.0
2018,10,16,8,15,574.5,97.0,0.6,21.15,313.0,720.96,551.99
2018,10,16,8,30,628.0,104.0,0.6,22.2,364.0,792.64,596.33
2018,10,16,8,45,762.5,85.5,0.65,23.2,435.0,904.8,666.13
2018,10,16,9,0,897.0,67.0,0.7,24.2,506.0,1011.3,728.56
2018,10,16,9,15,911.5,69.0,0.65,24.9,545.5,1033.08,735.41
2018,10,16,9,30,926.0,71.0,0.6,25.6,585.0,1051.1,741.15
2018,10,16,9,45,936.5,72.5,0.5,26.25,618.0,1060.41,740.56
2018,10,16,10,0,947.0,74.0,0.4,26.9,651.0,1065.6,737.75
2018,10,16,10,15,954.5,75.5,0.4,27.35,677.0,1063.54,733.97
2018,10,16,10,30,962.0,77.0,0.4,27.8,703.0,1057.24,728.0
2018,10,16,10,45,965.5,78.0,0.4,28.25,720.5,1042.14,717.12
2018,10,16,11,0,969.0,79.0,0.4,28.7,738.0,1022.93,704.12
2018,10,16,11,15,970.5,79.0,0.5,29.0,747.0,996.66,689.83
2018,10,16,11,30,972.0,79.0,0.6,29.3,756.0,966.57,673.23
2018,10,16,11,45,972.0,79.0,0.75,29.55,757.5,931.47,654.48
2018,10,16,12,0,972.0,79.0,0.9,29.8,759.0,892.88,633.07
2018,10,16,12,15,970.5,79.0,1.0,29.95,752.5,849.79,607.7
2018,10,16,12,30,969.0,79.0,1.1,30.1,746.0,803.68,579.89
2018,10,16,12,45,964.5,78.5,1.25,30.2,731.0,752.16,547.57
2018,10,16,13,0,960.0,78.0,1.4,30.3,716.0,698.32,510.98
2018,10,16,13,15,953.5,77.0,1.5,30.25,693.0,640.76,470.14
2018,10,16,13,30,947.0,76.0,1.6,30.2,670.0,581.6,426.45
2018,10,16,13,45,936.0,75.0,1.7,30.15,639.0,518.96,378.46
2018,10,16,14,0,925.0,74.0,1.8,30.1,608.0,455.78,328.09
2018,10,16,14,15,910.0,72.5,1.9,29.95,570.5,390.46,274.52
2018,10,16,14,30,895.0,71.0,2.0,29.8,533.0,325.63,219.96
2018,10,16,14,45,875.5,69.0,2.05,29.6,490.5,260.15,164.93
2018,10,16,15,0,856.0,67.0,2.1,29.4,448.0,196.26,113.59
2018,10,16,15,15,829.5,63.5,2.1,29.4,400.5,128.07,66.27
2018,10,16,15,30,803.0,60.0,2.1,29.4,353.0,66.81,40.33
2018,10,16,15,45,762.5,57.0,2.05,28.5,303.0,52.6,39.01
2018,10,16,16,0,722.0,54.0,2.0,27.6,253.0,49.67,36.66
2018,10,16,16,15,658.5,48.5,1.75,26.2,202.0,44.5,32.34
2018,10,16,16,30,595.0,43.0,1.5,24.8,151.0,39.4,27.87
2018,10,16,16,45,470.0,35.5,1.25,23.45,104.0,29.68,19.2
2018,10,16,17,0,345.0,28.0,1.0,22.1,57.0,23.33,11.28
2018,10,16,17,15,199.5,17.0,1.05,21.4,31.0,13.38,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.7,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.75,13.5,7.47,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.1,27.0,156.19,0.0
2018,10,17,6,45,325.0,29.5,0.45,16.5,65.5,336.02,243.72
2018,10,17,7,0,454.0,40.0,0.5,16.9,104.0,465.67,365.29
2018,10,17,7,15,462.0,51.5,0.65,17.6,139.0,503.8,399.93
2018,10,17,7,30,470.0,63.0,0.8,18.3,174.0,541.09,431.12
2018,10,17,7,45,418.0,86.0,0.9,19.05,201.5,529.01,422.77
2018,10,17,8,0,366.0,109.0,1.0,19.8,229.0,519.41,414.85
2018,10,17,8,15,515.5,102.0,1.05,20.9,298.5,669.87,523.64
2018,10,17,8,30,665.0,95.0,1.1,22.0,368.0,818.2,622.39
2018,10,17,8,45,758.5,84.0,1.15,23.1,427.5,899.04,671.13
2018,10,17,9,0,852.0,73.0,1.2,24.2,487.0,986.18,722.85
2018,10,17,9,15,868.5,75.5,1.15,24.95,526.0,997.91,724.38
2018,10,17,9,30,885.0,78.0,1.1,25.7,565.0,1018.26,732.31
2018,10,17,9,45,897.5,79.0,1.05,26.45,597.5,1028.79,733.94
2018,10,17,10,0,910.0,80.0,1.0,27.2,630.0,1035.39,733.35
2018,10,17,10,15,918.0,81.0,1.05,27.55,655.5,1033.38,730.85
2018,10,17,10,30,926.0,82.0,1.1,27.9,681.0,1027.3,726.13
2018,10,17,10,45,931.0,83.0,1.15,28.3,699.0,1014.16,717.13
2018,10,17,11,0,936.0,84.0,1.2,28.7,717.0,997.0,705.85
2018,10,17,11,15,939.0,84.0,1.3,28.9,726.5,972.85,691.72
2018,10,17,11,30,942.0,84.0,1.4,29.1,736.0,944.92,675.17
2018,10,17,11,45,942.5,84.5,1.5,29.3,738.0,911.69,655.11
2018,10,17,12,0,943.0,85.0,1.6,29.5,740.0,875.02,632.64
2018,10,17,12,15,941.0,84.5,1.65,29.6,733.0,832.08,605.52
2018,10,17,12,30,939.0,84.0,1.7,29.7,726.0,786.27,576.24
2018,10,17,12,45,934.0,83.5,1.8,29.75,711.0,735.72,542.64
2018,10,17,13,0,929.0,83.0,1.9,29.8,696.0,683.01,505.42
2018,10,17,13,15,922.0,82.0,1.9,29.7,673.0,626.7,464.1
2018,10,17,13,30,915.0,81.0,1.9,29.6,650.0,568.93,420.34
2018,10,17,13,45,904.0,80.0,1.95,29.45,620.0,508.06,373.07
2018,10,17,14,0,893.0,79.0,2.0,29.3,590.0,446.68,323.65
2018,10,17,14,15,878.5,77.0,2.05,29.05,553.5,382.98,271.03
2018,10,17,14,30,864.0,75.0,2.1,28.8,517.0,319.77,217.54
2018,10,17,14,45,843.5,72.5,2.1,28.55,474.5,252.72,161.24
2018,10,17,15,0,823.0,70.0,2.1,28.3,432.0,189.58,110.34
2018,10,17,15,15,795.0,67.0,2.1,28.3,386.0,127.5,67.45
2018,10,17,15,30,767.0,64.0,2.1,28.3,340.0,68.82,42.56
2018,10,17,15,45,726.0,59.5,2.05,27.3,290.5,54.07,40.47
2018,10,17,16,0,685.0,55.0,2.0,26.3,241.0,50.05,37.2
2018,10,17,16,15,615.0,49.5,1.8,25.1,191.0,44.93,32.85
2018,10,17,16,30,545.0,44.0,1.6,23.9,141.0,36.75,25.69
2018,10,17,16,45,403.5,35.5,1.4,22.7,94.5,29.35,18.9
2018,10,17,17,0,262.0,27.0,1.2,21.5,48.0,22.26,9.69
2018,10,17,17,15,142.0,15.0,1.15,20.7,25.0,11.8,0.0
2018,10,17,17,30,22.0,3.0,1.1,19.9,2.0,0.0,0.0
2018,10,17,17,45,11.0,1.5,1.05,19.05,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,80.5,8.5,0.95,14.6,11.5,0.0,0.0
2018,10,18,6,30,161.0,17.0,1.0,15.1,23.0,129.52,0.0
2018,10,18,6,45,264.5,28.5,1.0,15.6,56.5,289.1,207.82
2018,10,18,7,0,368.0,40.0,1.0,16.1,90.0,396.44,316.57
2018,10,18,7,15,326.0,52.5,1.2,16.85,110.5,383.28,312.07
2018,10,18,7,30,284.0,65.0,1.4,17.6,131.0,371.71,305.43
2018,10,18,7,45,224.0,93.0,1.6,18.3,152.5,339.17,279.13
2018,10,18,8,0,164.0,121.0,1.8,19.0,174.0,302.62,248.2
2018,10,18,8,15,397.5,110.5,1.8,19.95,265.5,557.73,449.86
2018,10,18,8,30,631.0,100.0,1.8,20.9,357.0,791.11,615.15
2018,10,18,8,45,743.0,86.0,1.8,21.9,420.5,886.01,674.39
2018,10,18,9,0,855.0,72.0,1.8,22.9,484.0,975.7,728.99
2018,10,18,9,15,871.5,74.5,1.85,23.8,523.0,999.6,739.92
2018,10,18,9,30,888.0,77.0,1.9,24.7,562.0,1019.92,749.2
2018,10,18,9,45,900.5,78.5,1.9,25.55,595.0,1031.04,752.08
2018,10,18,10,0,913.0,80.0,1.9,26.4,628.0,1038.21,752.63
2018,10,18,10,15,921.0,81.0,1.85,26.9,653.5,1036.12,747.87
2018,10,18,10,30,929.0,82.0,1.8,27.4,679.0,1029.95,740.83
2018,10,18,10,45,934.5,82.5,1.75,27.95,696.5,1016.61,729.39
2018,10,18,11,0,940.0,83.0,1.7,28.5,714.0,999.24,715.71
2018,10,18,11,15,942.5,83.5,1.65,28.75,724.0,975.09,698.84
2018,10,18,11,30,945.0,84.0,1.6,29.0,734.0,947.16,679.78
2018,10,18,11,45,945.5,84.0,1.5,29.3,735.5,913.26,656.29
2018,10,18,12,0,946.0,84.0,1.4,29.6,737.0,875.96,630.76
2018,10,18,12,15,944.0,83.5,1.35,29.75,730.0,832.91,602.55
2018,10,18,12,30,942.0,83.0,1.3,29.9,723.0,786.99,572.4
2018,10,18,12,45,937.5,82.5,1.2,30.0,708.0,736.68,537.52
2018,10,18,13,0,933.0,82.0,1.1,30.1,693.0,684.14,499.4
2018,10,18,13,15,926.0,81.5,1.05,30.1,670.5,628.15,458.62
2018,10,18,13,30,919.0,81.0,1.0,30.1,648.0,570.66,415.53
2018,10,18,13,45,909.0,79.5,0.9,30.05,618.0,509.6,368.25
2018,10,18,14,0,899.0,78.0,0.8,30.0,588.0,447.93,319.05
2018,10,18,14,15,884.5,76.0,0.75,29.8,551.5,383.92,267.17
2018,10,18,14,30,870.0,74.0,0.7,29.6,515.0,320.39,214.47
2018,10,18,14,45,850.0,72.0,0.7,29.45,473.0,253.59,159.5
2018,10,18,15,0,830.0,70.0,0.7,29.3,431.0,190.58,109.57
2018,10,18,15,15,801.5,66.5,0.7,29.3,384.0,127.64,66.76
2018,10,18,15,30,773.0,63.0,0.7,29.3,337.0,68.19,41.76
2018,10,18,15,45,730.5,58.5,0.75,28.4,287.5,53.35,39.65
2018,10,18,16,0,688.0,54.0,0.8,27.5,238.0,49.28,36.34
2018,10,18,16,15,605.0,49.5,0.8,26.2,186.5,41.37,29.65
2018,10,18,16,30,522.0,45.0,0.8,24.9,135.0,37.41,26.09
2018,10,18,16,45,354.0,35.5,0.85,23.65,87.5,29.14,18.54
2018,10,18,17,0,186.0,26.0,0.9,22.4,40.0,19.8,6.95
2018,10,18,17,15,105.0,14.5,0.95,21.6,21.0,11.41,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
