Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,65.5,8.0,1.05,15.9,10.5,0.0,0.0
2018,10,19,6,30,131.0,16.0,1.0,16.4,21.0,107.18,0.0
2018,10,19,6,45,209.5,29.5,0.95,16.9,51.0,246.14,171.18
2018,10,19,7,0,288.0,43.0,0.9,17.4,81.0,332.84,265.34
2018,10,19,7,15,347.0,56.0,1.1,18.3,121.5,407.61,329.05
2018,10,19,7,30,406.0,69.0,1.3,19.2,162.0,486.19,392.07
2018,10,19,7,45,386.0,88.0,1.55,20.1,193.0,503.69,406.22
2018,10,19,8,0,366.0,107.0,1.8,21.0,224.0,517.72,416.28
2018,10,19,8,15,451.0,111.0,1.85,22.0,277.5,610.47,484.25
2018,10,19,8,30,536.0,115.0,1.9,23.0,331.0,705.15,549.69
2018,10,19,8,45,678.0,97.5,2.0,23.95,401.5,843.24,642.95
2018,10,19,9,0,820.0,80.0,2.1,24.9,472.0,963.13,719.27
2018,10,19,9,15,844.5,80.5,2.15,25.75,512.5,992.44,733.67
2018,10,19,9,30,869.0,81.0,2.2,26.6,553.0,1005.56,738.35
2018,10,19,9,45,883.5,82.0,2.25,27.45,586.0,1017.97,742.79
2018,10,19,10,0,898.0,83.0,2.3,28.3,619.0,1026.5,744.83
2018,10,19,10,15,907.0,84.0,2.3,28.85,644.5,1025.45,741.27
2018,10,19,10,30,916.0,85.0,2.3,29.4,670.0,1020.35,735.41
2018,10,19,10,45,922.0,86.5,2.3,29.9,688.5,1008.82,725.85
2018,10,19,11,0,928.0,88.0,2.3,30.4,707.0,993.24,713.97
2018,10,19,11,15,931.0,88.0,2.2,30.75,716.5,969.17,696.29
2018,10,19,11,30,934.0,88.0,2.1,31.1,726.0,941.35,676.46
2018,10,19,11,45,934.5,88.0,2.0,31.45,727.5,907.74,653.07
2018,10,19,12,0,935.0,88.0,1.9,31.8,729.0,870.75,627.66
2018,10,19,12,15,932.0,88.0,1.75,31.9,722.0,827.81,598.58
2018,10,19,12,30,929.0,88.0,1.6,32.0,715.0,782.11,567.68
2018,10,19,12,45,922.5,88.0,1.45,32.15,699.5,731.44,531.86
2018,10,19,13,0,916.0,88.0,1.3,32.3,684.0,678.77,493.26
2018,10,19,13,15,908.5,87.0,1.2,32.25,661.0,622.79,452.35
2018,10,19,13,30,901.0,86.0,1.1,32.2,638.0,565.44,409.31
2018,10,19,13,45,890.0,84.5,0.95,32.1,608.0,504.86,362.48
2018,10,19,14,0,879.0,83.0,0.8,32.0,578.0,443.83,313.93
2018,10,19,14,15,863.5,81.0,0.8,31.8,541.5,379.73,262.73
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,316.25,210.71
2018,10,19,14,45,826.5,76.0,0.75,31.4,462.5,251.58,157.74
2018,10,19,15,0,805.0,73.0,0.7,31.2,420.0,188.98,108.57
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.0,127.97,67.45
2018,10,19,15,30,746.0,67.0,0.7,31.2,328.0,70.58,43.57
2018,10,19,15,45,678.5,65.0,0.75,30.15,275.5,53.43,39.4
2018,10,19,16,0,611.0,63.0,0.8,29.1,223.0,51.47,37.9
2018,10,19,16,15,416.5,60.5,0.85,27.8,159.0,48.27,35.2
2018,10,19,16,30,222.0,58.0,0.9,26.5,95.0,42.8,30.35
2018,10,19,16,45,165.0,42.0,0.95,25.25,64.5,31.34,20.06
2018,10,19,17,0,108.0,26.0,1.0,24.0,34.0,19.55,5.36
2018,10,19,17,15,63.5,14.5,1.05,23.3,18.0,11.41,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.6,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,21.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,6,15,39.0,7.0,0.95,16.85,8.5,0.0,0.0
2018,10,20,6,30,78.0,14.0,0.9,17.4,17.0,67.38,0.0
2018,10,20,6,45,190.0,29.0,0.85,17.95,50.0,229.21,153.24
2018,10,20,7,0,302.0,44.0,0.8,18.5,83.0,346.94,274.23
2018,10,20,7,15,361.0,55.0,1.05,19.5,122.0,418.63,335.37
2018,10,20,7,30,420.0,66.0,1.3,20.5,161.0,500.85,400.96
2018,10,20,7,45,383.0,87.0,1.5,21.45,189.0,500.07,400.97
2018,10,20,8,0,346.0,108.0,1.7,22.4,217.0,500.65,400.39
2018,10,20,8,15,380.0,121.0,1.7,23.45,258.0,555.41,439.63
2018,10,20,8,30,414.0,134.0,1.7,24.5,299.0,609.91,476.72
2018,10,20,8,45,533.5,126.0,1.75,25.5,363.0,722.51,554.39
2018,10,20,9,0,653.0,118.0,1.8,26.5,427.0,849.15,637.13
2018,10,20,9,15,764.5,98.0,1.7,27.45,488.5,932.66,686.02
2018,10,20,9,30,876.0,78.0,1.6,28.4,550.0,1008.65,728.3
2018,10,20,9,45,887.5,80.5,1.55,29.35,582.5,1019.92,729.46
2018,10,20,10,0,899.0,83.0,1.5,30.3,615.0,1027.24,729.01
2018,10,20,10,15,907.5,83.5,1.4,30.7,640.0,1025.02,723.63
2018,10,20,10,30,916.0,84.0,1.3,31.1,665.0,1018.79,716.05
2018,10,20,10,45,921.5,85.0,1.2,31.5,682.5,1006.18,704.77
2018,10,20,11,0,927.0,86.0,1.1,31.9,700.0,989.57,691.32
2018,10,20,11,15,930.0,86.5,1.1,32.05,710.0,966.12,676.34
2018,10,20,11,30,933.0,87.0,1.1,32.2,720.0,938.91,659.22
2018,10,20,11,45,933.5,87.0,1.1,32.35,721.5,905.34,638.21
2018,10,20,12,0,934.0,87.0,1.1,32.5,723.0,868.41,615.13
2018,10,20,12,15,932.0,86.5,1.1,32.5,716.0,825.8,588.7
2018,10,20,12,30,930.0,86.0,1.1,32.5,709.0,780.36,560.27
2018,10,20,12,45,925.5,85.5,1.15,32.5,694.0,730.59,527.86
2018,10,20,13,0,921.0,85.0,1.2,32.5,679.0,678.63,492.11
2018,10,20,13,15,913.5,84.0,1.25,32.35,656.5,622.48,452.52
2018,10,20,13,30,906.0,83.0,1.3,32.2,634.0,564.94,410.42
2018,10,20,13,45,895.0,81.5,1.35,32.1,604.0,504.18,364.28
2018,10,20,14,0,884.0,80.0,1.4,32.0,574.0,442.96,316.02
2018,10,20,14,15,868.5,78.0,1.4,31.75,537.0,379.53,264.57
2018,10,20,14,30,853.0,76.0,1.4,31.5,500.0,314.94,211.08
2018,10,20,14,45,831.0,73.5,1.45,31.2,458.0,250.39,157.81
2018,10,20,15,0,809.0,71.0,1.5,30.9,416.0,187.93,108.35
2018,10,20,15,15,779.0,67.5,1.5,30.9,369.5,126.3,66.37
2018,10,20,15,30,749.0,64.0,1.5,30.9,323.0,68.37,41.9
2018,10,20,15,45,704.5,59.5,1.45,29.95,274.0,53.83,39.78
2018,10,20,16,0,660.0,55.0,1.4,29.0,225.0,49.82,36.52
2018,10,20,16,15,552.5,51.5,1.3,27.7,173.0,42.49,30.32
2018,10,20,16,30,445.0,48.0,1.2,26.4,121.0,39.4,27.46
2018,10,20,16,45,299.0,36.0,1.1,25.1,77.5,29.41,18.36
2018,10,20,17,0,153.0,24.0,1.0,23.8,34.0,18.22,2.93
2018,10,20,17,15,85.5,13.5,1.0,23.15,18.0,10.62,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.5,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,15,52.5,6.5,0.75,16.3,8.0,0.0,0.0
2018,10,21,6,30,105.0,13.0,0.7,16.7,16.0,86.17,0.0
2018,10,21,6,45,217.0,24.0,0.65,17.1,46.5,243.01,155.9
2018,10,21,7,0,329.0,35.0,0.6,17.5,77.0,360.12,283.67
2018,10,21,7,15,321.5,43.5,0.7,18.15,99.5,375.93,302.15
2018,10,21,7,30,314.0,52.0,0.8,18.8,122.0,379.02,307.51
2018,10,21,7,45,160.0,76.0,0.9,19.45,112.0,256.72,209.59
2018,10,21,8,0,6.0,100.0,1.0,20.1,102.0,93.78,72.58
2018,10,21,8,15,204.0,113.5,1.1,21.05,194.0,351.01,285.35
2018,10,21,8,30,402.0,127.0,1.2,22.0,286.0,589.5,465.28
2018,10,21,8,45,616.0,100.5,1.3,22.9,375.0,785.2,600.15
2018,10,21,9,0,830.0,74.0,1.4,23.8,464.0,965.11,715.84
2018,10,21,9,15,847.0,76.5,1.45,24.75,502.5,989.38,725.64
2018,10,21,9,30,864.0,79.0,1.5,25.7,541.0,997.51,727.0
2018,10,21,9,45,875.5,81.0,1.55,26.65,573.0,1008.08,730.17
2018,10,21,10,0,887.0,83.0,1.6,27.6,605.0,1014.78,730.96
2018,10,21,10,15,895.5,84.5,1.65,28.0,630.0,1013.87,728.73
2018,10,21,10,30,904.0,86.0,1.7,28.4,655.0,1008.96,724.22
2018,10,21,10,45,909.0,87.0,1.7,28.8,672.5,996.01,714.17
2018,10,21,11,0,914.0,88.0,1.7,29.2,690.0,979.14,701.92
2018,10,21,11,15,916.5,88.5,1.75,29.45,699.5,955.51,686.63
2018,10,21,11,30,919.0,89.0,1.8,29.7,709.0,928.21,669.09
2018,10,21,11,45,919.5,89.5,1.8,30.0,710.5,895.62,647.49
2018,10,21,12,0,920.0,90.0,1.8,30.3,712.0,859.7,623.77
2018,10,21,12,15,914.5,90.5,1.85,30.35,704.0,815.92,595.91
2018,10,21,12,30,909.0,91.0,1.9,30.4,696.0,769.65,566.11
2018,10,21,12,45,900.0,92.5,1.95,30.4,680.5,719.67,531.85
2018,10,21,13,0,891.0,94.0,2.0,30.4,665.0,667.92,494.8
2018,10,21,13,15,883.0,92.5,2.05,30.3,642.0,612.42,454.22
2018,10,21,13,30,875.0,91.0,2.1,30.2,619.0,555.69,411.33
2018,10,21,13,45,863.0,90.0,2.2,30.1,589.5,497.95,366.29
2018,10,21,14,0,851.0,89.0,2.3,30.0,560.0,437.49,317.63
2018,10,21,14,15,835.0,86.5,2.35,29.7,524.0,374.34,265.6
2018,10,21,14,30,819.0,84.0,2.4,29.4,488.0,312.02,213.07
2018,10,21,14,45,796.5,81.0,2.5,29.1,446.0,248.96,160.21
2018,10,21,15,0,774.0,78.0,2.6,28.8,404.0,188.14,111.37
2018,10,21,15,15,742.0,74.5,2.6,28.8,358.5,128.53,70.26
2018,10,21,15,30,710.0,71.0,2.6,28.8,313.0,68.3,42.61
2018,10,21,15,45,663.5,65.5,2.55,27.7,264.5,53.66,40.05
2018,10,21,16,0,617.0,60.0,2.5,26.6,216.0,49.34,36.49
2018,10,21,16,15,522.0,54.0,2.2,25.35,166.0,44.22,32.09
2018,10,21,16,30,427.0,48.0,1.9,24.1,116.0,39.35,27.64
2018,10,21,16,45,279.5,35.5,1.55,22.85,73.5,28.98,18.03
2018,10,21,17,0,132.0,23.0,1.2,21.6,31.0,17.42,0.43
2018,10,21,17,15,66.0,11.5,1.15,20.9,15.5,9.05,0.0
2018,10,21,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,6,15,64.5,7.0,0.95,12.75,9.0,0.0,0.0
2018,10,22,6,30,129.0,14.0,1.1,13.3,18.0,104.39,0.0
2018,10,22,6,45,242.0,23.0,1.2,13.8,47.0,259.34,159.6
2018,10,22,7,0,355.0,32.0,1.3,14.3,76.0,377.6,301.85
2018,10,22,7,15,331.5,33.5,1.35,14.85,89.0,368.89,302.3
2018,10,22,7,30,308.0,35.0,1.4,15.4,102.0,357.37,296.19
2018,10,22,7,45,154.0,44.0,1.5,15.95,77.5,224.39,187.45
2018,10,22,8,0,0.0,53.0,1.6,16.5,53.0,40.56,28.81
2018,10,22,8,15,2.0,76.5,1.6,17.3,77.5,62.07,47.06
2018,10,22,8,30,4.0,100.0,1.6,18.1,102.0,85.74,66.64
2018,10,22,8,45,12.5,132.5,1.65,18.85,138.5,125.6,99.47
2018,10,22,9,0,21.0,165.0,1.7,19.6,175.0,166.06,132.02
2018,10,22,9,15,41.0,187.0,1.75,20.45,208.0,227.62,181.06
2018,10,22,9,30,61.0,209.0,1.8,21.3,241.0,270.1,213.91
2018,10,22,9,45,104.0,230.0,1.85,22.1,289.0,334.24,263.7
2018,10,22,10,0,147.0,251.0,1.9,22.9,337.0,421.19,328.86
2018,10,22,10,15,395.0,209.0,1.9,23.55,453.0,664.25,510.34
2018,10,22,10,30,643.0,167.0,1.9,24.2,569.0,863.49,647.16
2018,10,22,10,45,779.5,126.5,1.9,24.8,627.0,927.45,685.34
2018,10,22,11,0,916.0,86.0,1.9,25.4,685.0,978.28,715.54
2018,10,22,11,15,919.0,87.0,1.9,25.95,695.0,955.67,698.36
2018,10,22,11,30,922.0,88.0,1.9,26.5,705.0,929.32,679.71
2018,10,22,11,45,922.0,88.0,1.9,27.0,706.0,895.68,656.55
2018,10,22,12,0,922.0,88.0,1.9,27.5,707.0,858.76,631.33
2018,10,22,12,15,920.0,88.0,1.9,27.8,700.5,817.16,603.47
2018,10,22,12,30,918.0,88.0,1.9,28.1,694.0,772.78,573.6
2018,10,22,12,45,914.0,86.5,1.9,28.35,679.0,722.9,538.41
2018,10,22,13,0,910.0,85.0,1.9,28.6,664.0,670.88,500.19
2018,10,22,13,15,902.5,84.0,2.0,28.55,641.5,615.38,459.51
2018,10,22,13,30,895.0,83.0,2.1,28.5,619.0,558.52,416.32
2018,10,22,13,45,884.0,81.5,2.15,28.4,589.0,498.46,369.06
2018,10,22,14,0,873.0,80.0,2.2,28.3,559.0,437.97,319.79
2018,10,22,14,15,857.0,78.5,2.3,28.05,523.0,374.76,267.26
2018,10,22,14,30,841.0,77.0,2.4,27.8,487.0,312.19,214.0
2018,10,22,14,45,819.0,74.0,2.5,27.5,445.0,248.05,159.76
2018,10,22,15,0,797.0,71.0,2.6,27.2,403.0,186.05,109.53
2018,10,22,15,15,766.0,67.5,2.6,27.2,357.0,125.21,67.22
2018,10,22,15,30,735.0,64.0,2.6,27.2,311.0,68.21,42.55
2018,10,22,15,45,687.0,59.5,2.75,26.05,262.5,53.64,40.32
2018,10,22,16,0,639.0,55.0,2.9,24.9,214.0,45.8,33.72
2018,10,22,16,15,539.0,50.5,2.85,23.75,164.0,41.66,30.09
2018,10,22,16,30,439.0,46.0,2.8,22.6,114.0,37.85,26.49
2018,10,22,16,45,268.5,33.0,2.75,21.45,70.0,26.9,16.25
2018,10,22,17,0,98.0,20.0,2.7,20.3,26.0,15.14,0.0
2018,10,22,17,15,49.0,10.0,2.7,19.55,13.0,7.87,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,60.5,7.0,1.55,11.75,8.5,0.0,0.0
2018,10,23,6,30,121.0,14.0,1.6,12.1,17.0,98.67,0.0
2018,10,23,6,45,266.0,26.0,1.7,12.45,52.0,277.99,159.18
2018,10,23,7,0,411.0,38.0,1.8,12.8,87.0,430.0,343.99
2018,10,23,7,15,452.5,45.0,1.75,13.45,122.5,489.59,399.23
2018,10,23,7,30,494.0,52.0,1.7,14.1,158.0,549.91,449.26
2018,10,23,7,45,263.5,76.5,1.7,14.75,134.5,377.22,313.22
2018,10,23,8,0,33.0,101.0,1.7,15.4,111.0,134.93,109.47
2018,10,23,8,15,94.0,125.0,1.65,16.2,160.0,240.76,198.97
2018,10,23,8,30,155.0,149.0,1.6,17.0,209.0,329.4,270.52
2018,10,23,8,45,198.0,168.5,1.6,17.85,254.0,394.7,320.82
2018,10,23,9,0,241.0,188.0,1.6,18.7,299.0,483.82,387.23
2018,10,23,9,15,453.0,159.0,1.6,19.6,389.5,685.91,538.12
2018,10,23,9,30,665.0,130.0,1.6,20.5,480.0,877.37,667.24
2018,10,23,9,45,765.0,110.0,1.6,21.35,535.5,950.68,710.45
2018,10,23,10,0,865.0,90.0,1.6,22.2,591.0,1013.36,746.78
2018,10,23,10,15,873.5,91.0,1.6,22.9,615.5,999.05,733.6
2018,10,23,10,30,882.0,92.0,1.6,23.6,640.0,993.65,727.33
2018,10,23,10,45,849.5,105.5,1.65,24.25,645.0,971.47,711.19
2018,10,23,11,0,817.0,119.0,1.7,24.9,650.0,933.6,685.16
2018,10,23,11,15,754.5,142.5,1.8,25.3,638.0,883.1,652.11
2018,10,23,11,30,692.0,166.0,1.9,25.7,626.0,825.08,613.68
2018,10,23,11,45,665.0,175.5,2.0,26.05,618.5,782.82,585.07
2018,10,23,12,0,638.0,185.0,2.1,26.4,611.0,739.36,554.39
2018,10,23,12,15,692.0,164.0,2.25,26.45,621.5,729.31,548.88
2018,10,23,12,30,746.0,143.0,2.4,26.5,632.0,712.13,537.64
2018,10,23,12,45,772.0,131.0,2.55,26.55,627.5,674.89,511.33
2018,10,23,13,0,798.0,119.0,2.7,26.6,623.0,637.33,483.83
2018,10,23,13,15,681.5,149.5,2.85,26.4,569.5,552.86,420.71
2018,10,23,13,30,565.0,180.0,3.0,26.2,516.0,469.17,357.31
2018,10,23,13,45,474.5,194.5,3.1,26.0,467.0,400.6,304.26
2018,10,23,14,0,384.0,209.0,3.2,25.8,418.0,333.99,252.33
2018,10,23,14,15,358.0,198.0,3.2,25.45,383.0,287.51,214.84
2018,10,23,14,30,332.0,187.0,3.2,25.1,348.0,244.03,179.37
2018,10,23,14,45,230.5,178.5,3.15,24.75,285.5,188.71,137.68
2018,10,23,15,0,129.0,170.0,3.1,24.4,223.0,145.3,107.0
2018,10,23,15,15,269.0,133.5,3.1,24.4,228.0,120.74,83.03
2018,10,23,15,30,409.0,97.0,3.1,24.4,233.0,76.94,53.47
2018,10,23,15,45,434.0,84.5,2.85,23.55,208.5,62.58,48.43
2018,10,23,16,0,459.0,72.0,2.6,22.7,184.0,57.13,43.78
2018,10,23,16,15,330.0,62.5,2.25,21.75,133.5,46.73,34.68
2018,10,23,16,30,201.0,53.0,1.9,20.8,83.0,39.2,27.8
2018,10,23,16,45,127.0,36.0,1.55,19.85,52.5,26.87,16.13
2018,10,23,17,0,53.0,19.0,1.2,18.9,22.0,14.37,0.0
2018,10,23,17,15,26.5,9.5,1.2,18.25,11.0,7.47,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,24,6,15,29.5,3.5,0.65,12.4,4.0,0.0,0.0
2018,10,24,6,30,59.0,7.0,0.6,13.0,8.0,48.27,0.0
2018,10,24,6,45,43.0,11.5,0.55,13.55,13.5,56.57,24.99
2018,10,24,7,0,27.0,16.0,0.5,14.1,19.0,40.55,28.56
2018,10,24,7,15,25.5,23.5,0.55,15.0,27.5,48.25,36.05
2018,10,24,7,30,24.0,31.0,0.6,15.9,36.0,45.59,34.16
2018,10,24,7,45,207.0,58.5,0.65,16.8,120.0,298.13,247.74
2018,10,24,8,0,390.0,86.0,0.7,17.7,204.0,513.41,414.4
2018,10,24,8,15,501.5,90.0,0.6,18.65,266.5,643.02,504.45
2018,10,24,8,30,613.0,94.0,0.5,19.6,329.0,766.27,584.78
2018,10,24,8,45,715.5,84.5,0.4,20.55,389.5,863.41,642.64
2018,10,24,9,0,818.0,75.0,0.3,21.5,450.0,953.83,693.19
2018,10,24,9,15,852.5,73.0,0.35,22.7,492.0,977.29,702.62
2018,10,24,9,30,887.0,71.0,0.4,23.9,534.0,1009.58,718.47
2018,10,24,9,45,894.5,74.0,0.5,25.1,565.0,1017.42,720.3
2018,10,24,10,0,902.0,77.0,0.6,26.3,596.0,1021.31,720.23
2018,10,24,10,15,909.5,78.0,0.8,26.8,620.5,1018.67,720.52
2018,10,24,10,30,917.0,79.0,1.0,27.3,645.0,1012.03,718.23
2018,10,24,10,45,921.5,80.0,1.15,27.85,662.0,998.46,710.39
2018,10,24,11,0,926.0,81.0,1.3,28.4,679.0,980.96,700.06
2018,10,24,11,15,927.5,81.5,1.5,28.5,687.5,956.23,686.98
2018,10,24,11,30,929.0,82.0,1.7,28.6,696.0,927.86,671.22
2018,10,24,11,45,928.5,82.5,1.85,28.7,697.0,894.26,651.1
2018,10,24,12,0,928.0,83.0,2.0,28.8,698.0,857.38,628.52
2018,10,24,12,15,925.5,82.5,2.2,28.7,690.5,814.76,602.59
2018,10,24,12,30,923.0,82.0,2.4,28.6,683.0,769.41,574.18
2018,10,24,12,45,918.0,81.0,2.55,28.55,667.5,719.3,540.05
2018,10,24,13,0,913.0,80.0,2.7,28.5,652.0,667.12,502.4
2018,10,24,13,15,904.0,79.0,2.85,28.3,628.5,610.77,460.67
2018,10,24,13,30,895.0,78.0,3.0,28.1,605.0,553.24,416.5
2018,10,24,13,45,882.5,76.5,3.2,27.9,575.0,492.68,368.51
2018,10,24,14,0,870.0,75.0,3.4,27.7,545.0,431.88,318.51
2018,10,24,14,15,853.0,73.5,3.4,27.5,508.5,369.53,265.59
2018,10,24,14,30,836.0,72.0,3.4,27.3,472.0,306.3,211.06
2018,10,24,14,45,813.0,69.5,3.45,27.05,430.5,242.92,156.85
2018,10,24,15,0,790.0,67.0,3.5,26.8,389.0,181.77,106.91
2018,10,24,15,15,759.0,63.5,3.5,26.8,343.5,121.58,64.76
2018,10,24,15,30,728.0,60.0,3.5,26.8,298.0,65.2,40.08
2018,10,24,15,45,612.5,63.0,3.15,25.95,241.5,51.28,38.32
2018,10,24,16,0,497.0,66.0,2.8,25.1,185.0,52.9,39.71
2018,10,24,16,15,336.0,58.5,2.4,24.0,131.0,44.02,32.0
2018,10,24,16,30,175.0,51.0,2.0,22.9,77.0,37.78,26.27
2018,10,24,16,45,145.5,34.5,1.6,21.75,50.5,25.84,14.87
2018,10,24,17,0,116.0,18.0,1.2,20.6,24.0,13.69,0.0
2018,10,24,17,15,58.0,9.0,1.2,20.05,12.0,7.08,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.85,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.2,15.0,104.51,0.0
2018,10,25,6,45,261.0,23.5,1.0,14.5,47.0,268.26,115.08
2018,10,25,7,0,392.0,34.0,1.1,14.8,79.0,411.02,321.92
2018,10,25,7,15,482.0,41.5,1.05,15.35,123.5,510.53,408.08
2018,10,25,7,30,572.0,49.0,1.0,15.9,168.0,614.99,489.55
2018,10,25,7,45,597.5,58.0,0.9,16.45,210.5,666.63,527.1
2018,10,25,8,0,623.0,67.0,0.8,17.0,253.0,717.44,561.63
2018,10,25,8,15,672.5,70.5,0.9,17.95,301.0,782.37,605.72
2018,10,25,8,30,722.0,74.0,1.0,18.9,349.0,839.9,642.8
2018,10,25,8,45,783.0,70.0,1.05,19.85,399.0,904.95,682.92
2018,10,25,9,0,844.0,66.0,1.1,20.8,449.0,955.45,712.09
2018,10,25,9,15,857.0,69.0,1.25,21.9,486.0,976.14,722.78
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,993.28,731.39
2018,10,25,9,45,878.5,75.0,1.55,24.1,554.0,1002.09,734.59
2018,10,25,10,0,887.0,78.0,1.7,25.2,585.0,1007.03,735.36
2018,10,25,10,15,896.0,79.0,1.75,25.9,609.5,1005.99,732.16
2018,10,25,10,30,905.0,80.0,1.8,26.6,634.0,1000.98,726.65
2018,10,25,10,45,910.5,80.0,1.9,27.35,650.5,987.35,716.34
2018,10,25,11,0,916.0,80.0,2.0,28.1,667.0,969.84,703.72
2018,10,25,11,15,919.5,80.0,2.05,28.45,676.5,946.66,688.09
2018,10,25,11,30,923.0,80.0,2.1,28.8,686.0,919.78,670.18
2018,10,25,11,45,923.5,80.0,2.15,29.15,687.0,886.73,648.27
2018,10,25,12,0,924.0,80.0,2.2,29.5,688.0,850.38,624.17
2018,10,25,12,15,921.0,79.5,2.25,29.7,680.5,807.64,596.05
2018,10,25,12,30,918.0,79.0,2.3,29.9,673.0,762.22,565.9
2018,10,25,12,45,912.0,79.0,2.4,30.05,658.0,712.79,531.77
2018,10,25,13,0,906.0,79.0,2.5,30.2,643.0,661.36,494.28
2018,10,25,13,15,898.5,78.0,2.6,30.2,620.5,606.31,453.32
2018,10,25,13,30,891.0,77.0,2.7,30.2,598.0,549.94,409.98
2018,10,25,13,45,880.0,75.5,2.8,30.2,568.5,490.38,362.78
2018,10,25,14,0,869.0,74.0,2.9,30.2,539.0,430.41,313.63
2018,10,25,14,15,853.0,72.5,2.95,29.95,503.5,368.55,261.88
2018,10,25,14,30,837.0,71.0,3.0,29.7,468.0,305.71,208.36
2018,10,25,14,45,815.0,68.5,3.05,29.5,427.0,242.56,154.86
2018,10,25,15,0,793.0,66.0,3.1,29.3,386.0,181.53,105.46
2018,10,25,15,15,761.5,62.5,3.1,29.3,340.5,121.17,63.62
2018,10,25,15,30,730.0,59.0,3.1,29.3,295.0,64.68,39.07
2018,10,25,15,45,682.5,54.5,2.8,28.3,247.5,49.6,36.49
2018,10,25,16,0,635.0,50.0,2.5,27.3,200.0,45.5,33.06
2018,10,25,16,15,450.5,49.0,2.15,25.95,143.0,39.88,28.18
2018,10,25,16,30,266.0,48.0,1.8,24.6,86.0,36.1,24.59
2018,10,25,16,45,155.0,32.0,1.45,23.25,52.0,24.08,13.04
2018,10,25,17,0,44.0,16.0,1.1,21.9,18.0,12.17,0.0
2018,10,25,17,15,22.0,8.0,1.1,21.3,9.0,6.29,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.55,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.0,12.0,84.05,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.4,45.5,267.08,87.03
2018,10,26,7,0,424.0,32.0,0.8,17.8,79.0,434.93,332.71
2018,10,26,7,15,486.0,40.5,0.95,18.85,120.0,512.8,402.99
2018,10,26,7,30,548.0,49.0,1.1,19.9,161.0,594.01,467.44
2018,10,26,7,45,457.5,72.5,1.25,20.9,182.5,556.73,441.55
2018,10,26,8,0,367.0,96.0,1.4,21.9,204.0,506.59,404.54
2018,10,26,8,15,443.5,102.0,1.4,22.9,254.0,593.3,467.79
2018,10,26,8,30,520.0,108.0,1.4,23.9,304.0,681.62,528.15
2018,10,26,8,45,675.0,87.5,1.35,24.9,372.5,826.96,624.18
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,954.45,702.02
2018,10,26,9,15,844.0,70.0,1.35,26.75,477.5,964.02,703.36
2018,10,26,9,30,858.0,73.0,1.4,27.6,514.0,982.06,711.61
2018,10,26,9,45,847.5,81.0,1.45,28.45,539.0,990.54,713.69
2018,10,26,10,0,837.0,89.0,1.5,29.3,564.0,982.68,705.68
2018,10,26,10,15,823.0,98.0,1.55,29.75,581.5,968.63,695.24
2018,10,26,10,30,809.0,107.0,1.6,30.2,599.0,950.83,682.64
2018,10,26,10,45,847.5,97.5,1.7,30.65,625.5,958.87,687.23
2018,10,26,11,0,886.0,88.0,1.8,31.1,652.0,950.48,681.2
2018,10,26,11,15,895.5,86.0,1.85,31.35,663.0,931.13,668.43
2018,10,26,11,30,905.0,84.0,1.9,31.6,674.0,907.91,653.37
2018,10,26,11,45,904.0,84.5,1.95,31.85,674.5,874.67,631.88
2018,10,26,12,0,903.0,85.0,2.0,32.1,675.0,838.3,608.34
2018,10,26,12,15,878.5,92.0,2.05,32.15,661.5,787.6,575.65
2018,10,26,12,30,854.0,99.0,2.1,32.2,648.0,742.67,546.35
2018,10,26,12,45,801.0,114.0,2.15,32.2,619.5,677.79,500.64
2018,10,26,13,0,748.0,129.0,2.2,32.2,591.0,616.53,456.51
2018,10,26,13,15,781.0,113.5,2.25,32.05,580.5,575.75,426.76
2018,10,26,13,30,814.0,98.0,2.3,31.9,570.0,531.82,393.2
2018,10,26,13,45,813.5,92.0,2.35,31.8,543.5,475.92,349.42
2018,10,26,14,0,813.0,86.0,2.4,31.7,517.0,418.73,303.12
2018,10,26,14,15,760.5,90.5,2.4,31.45,472.5,351.75,249.12
2018,10,26,14,30,708.0,95.0,2.4,31.2,428.0,287.34,196.61
2018,10,26,14,45,713.5,85.5,2.4,30.95,395.5,231.63,149.14
2018,10,26,15,0,719.0,76.0,2.4,30.7,363.0,178.36,105.36
2018,10,26,15,15,682.5,72.5,2.4,30.7,319.0,118.29,63.78
2018,10,26,15,30,646.0,69.0,2.4,30.7,275.0,66.11,40.69
2018,10,26,15,45,543.0,68.0,2.1,29.6,222.0,54.31,40.22
2018,10,26,16,0,440.0,67.0,1.8,28.5,169.0,53.3,39.41
2018,10,26,16,15,360.0,56.0,1.6,27.3,126.5,42.47,30.14
2018,10,26,16,30,280.0,45.0,1.4,26.1,84.0,34.06,22.66
2018,10,26,16,45,199.0,31.0,1.2,24.9,53.0,23.52,12.11
2018,10,26,17,0,118.0,17.0,1.0,23.7,22.0,13.38,0.0
2018,10,26,17,15,59.0,8.5,1.0,23.15,11.0,6.69,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.55,18.05,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.5,18.4,11.0,63.03,0.0
2018,10,27,6,45,208.0,22.5,0.5,18.8,41.0,222.32,43.52
2018,10,27,7,0,340.0,35.0,0.5,19.2,71.0,369.71,280.39
2018,10,27,7,15,454.0,42.0,0.55,20.0,117.0,487.79,380.1
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,611.79,473.92
2018,10,27,7,45,562.0,60.5,0.7,21.6,198.0,637.81,493.96
2018,10,27,8,0,556.0,72.0,0.8,22.4,233.0,661.16,511.08
2018,10,27,8,15,488.5,97.0,0.8,23.35,256.0,629.93,486.84
2018,10,27,8,30,421.0,122.0,0.8,24.3,279.0,603.18,465.74
2018,10,27,8,45,542.5,113.0,0.75,25.3,339.5,726.16,548.35
2018,10,27,9,0,664.0,104.0,0.7,26.3,400.0,842.4,620.0
2018,10,27,9,15,757.0,89.0,0.8,27.1,454.0,912.5,661.88
2018,10,27,9,30,850.0,74.0,0.9,27.9,508.0,974.91,698.51
2018,10,27,9,45,865.5,75.0,1.0,28.7,540.0,988.11,704.13
2018,10,27,10,0,881.0,76.0,1.1,29.5,572.0,997.56,708.13
2018,10,27,10,15,890.0,77.0,1.25,29.95,596.5,996.57,707.62
2018,10,27,10,30,899.0,78.0,1.4,30.4,621.0,991.66,704.77
2018,10,27,10,45,904.5,79.0,1.5,30.85,638.0,979.38,696.61
2018,10,27,11,0,910.0,80.0,1.6,31.3,655.0,963.21,686.15
2018,10,27,11,15,912.5,80.5,1.65,31.55,664.0,939.86,671.13
2018,10,27,11,30,915.0,81.0,1.7,31.8,673.0,912.89,653.92
2018,10,27,11,45,914.5,82.0,1.75,32.0,674.5,880.39,633.3
2018,10,27,12,0,914.0,83.0,1.8,32.2,676.0,844.66,610.54
2018,10,27,12,15,906.0,84.5,1.85,32.25,667.5,800.59,582.51
2018,10,27,12,30,898.0,86.0,1.9,32.3,659.0,754.22,552.68
2018,10,27,12,45,895.0,85.0,2.0,32.3,645.0,706.68,520.55
2018,10,27,13,0,892.0,84.0,2.1,32.3,631.0,656.94,485.24
2018,10,27,13,15,884.0,83.0,2.15,32.2,608.5,602.32,445.23
2018,10,27,13,30,876.0,82.0,2.2,32.1,586.0,546.46,402.97
2018,10,27,13,45,864.0,80.5,2.25,32.0,556.5,487.27,356.82
2018,10,27,14,0,852.0,79.0,2.3,31.9,527.0,428.13,309.09
2018,10,27,14,15,836.0,76.5,2.3,31.65,491.5,365.46,257.46
2018,10,27,14,30,820.0,74.0,2.3,31.4,456.0,303.65,205.42
2018,10,27,14,45,790.0,72.0,2.3,31.1,413.0,240.27,152.78
2018,10,27,15,0,760.0,70.0,2.3,30.8,370.0,180.02,104.9
2018,10,27,15,15,733.5,66.0,2.3,30.8,327.0,121.87,64.69
2018,10,27,15,30,707.0,62.0,2.3,30.8,284.0,66.99,40.56
2018,10,27,15,45,658.0,57.0,2.15,29.7,237.0,51.37,37.73
2018,10,27,16,0,609.0,52.0,2.0,28.6,190.0,43.3,30.97
2018,10,27,16,15,524.0,45.5,1.8,27.3,144.0,37.76,26.16
2018,10,27,16,30,439.0,39.0,1.6,26.0,98.0,32.37,21.19
2018,10,27,16,45,275.5,28.0,1.35,24.75,59.5,23.04,11.27
2018,10,27,17,0,112.0,17.0,1.1,23.5,21.0,13.38,0.0
2018,10,27,17,15,56.0,8.5,1.1,22.85,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,14.5,4.0,1.45,14.9,4.0,0.0,0.0
2018,10,28,6,30,29.0,8.0,1.7,15.2,8.0,27.35,0.0
2018,10,28,6,45,65.0,23.0,1.9,15.5,28.0,100.74,0.75
2018,10,28,7,0,101.0,38.0,2.1,15.8,48.0,163.11,125.1
2018,10,28,7,15,141.0,55.0,2.3,16.3,78.0,219.14,178.42
2018,10,28,7,30,181.0,72.0,2.5,16.8,108.0,277.58,229.51
2018,10,28,7,45,221.5,88.5,2.65,17.3,144.0,337.57,280.21
2018,10,28,8,0,262.0,105.0,2.8,17.8,180.0,399.05,330.45
2018,10,28,8,15,299.0,119.0,2.9,18.35,218.5,454.39,374.11
2018,10,28,8,30,336.0,133.0,3.0,18.9,257.0,510.19,416.84
2018,10,28,8,45,361.0,146.0,3.1,19.45,293.5,577.08,466.0
2018,10,28,9,0,386.0,159.0,3.2,20.0,330.0,618.98,495.69
2018,10,28,9,15,439.0,162.5,3.2,20.6,372.5,676.35,536.79
2018,10,28,9,30,492.0,166.0,3.2,21.2,415.0,732.13,575.62
2018,10,28,9,45,655.0,131.0,3.25,21.8,484.0,863.49,667.03
2018,10,28,10,0,818.0,96.0,3.3,22.4,553.0,971.4,738.12
2018,10,28,10,15,824.0,98.0,3.35,22.95,575.5,968.79,733.05
2018,10,28,10,30,830.0,100.0,3.4,23.5,598.0,962.42,726.55
2018,10,28,10,45,863.0,93.0,3.5,24.1,623.5,955.61,720.17
2018,10,28,11,0,896.0,86.0,3.6,24.7,649.0,956.65,719.27
2018,10,28,11,15,864.5,98.0,3.65,25.1,647.5,926.52,697.52
2018,10,28,11,30,833.0,110.0,3.7,25.5,646.0,882.77,666.72
2018,10,28,11,45,860.0,101.0,3.75,25.95,655.0,864.11,653.14
2018,10,28,12,0,887.0,92.0,3.8,26.4,664.0,832.04,630.2
2018,10,28,12,15,834.0,107.5,3.85,26.65,641.0,776.74,591.51
2018,10,28,12,30,781.0,123.0,3.9,26.9,618.0,713.23,545.43
2018,10,28,12,45,737.0,134.0,3.95,27.15,592.5,656.03,502.24
2018,10,28,13,0,693.0,145.0,4.0,27.4,567.0,596.99,457.08
2018,10,28,13,15,696.0,136.5,4.0,27.4,547.0,549.15,420.16
2018,10,28,13,30,699.0,128.0,4.0,27.4,527.0,499.59,380.85
2018,10,28,13,45,649.0,134.5,4.05,27.4,490.5,437.12,330.92
2018,10,28,14,0,599.0,141.0,4.1,27.4,454.0,378.7,283.34
2018,10,28,14,15,625.5,124.5,4.05,27.15,431.5,332.51,243.37
2018,10,28,14,30,652.0,108.0,4.0,26.9,409.0,282.64,199.25
2018,10,28,14,45,719.5,86.0,4.0,26.65,390.0,233.78,153.95
2018,10,28,15,0,787.0,64.0,4.0,26.4,371.0,179.48,105.62
2018,10,28,15,15,754.0,61.0,4.0,26.4,326.5,119.97,63.71
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,64.51,39.01
2018,10,28,15,45,670.5,53.5,3.8,25.55,234.5,48.67,36.13
2018,10,28,16,0,620.0,49.0,3.6,24.7,187.0,44.57,32.57
2018,10,28,16,15,516.0,44.0,3.15,23.75,140.0,36.53,25.5
2018,10,28,16,30,412.0,39.0,2.7,22.8,93.0,32.27,21.34
2018,10,28,16,45,249.5,27.0,2.3,21.85,55.5,22.16,10.2
2018,10,28,17,0,87.0,15.0,1.9,20.9,18.0,11.8,0.0
2018,10,28,17,15,43.5,7.5,1.9,20.4,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
