Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,3.5,2.45,12.4,3.5,0.0,0.0
2018,10,29,6,30,29.0,7.0,2.6,12.7,7.0,26.57,0.0
2018,10,29,6,45,54.0,21.5,2.75,13.0,25.5,88.61,0.0
2018,10,29,7,0,79.0,36.0,2.9,13.3,44.0,142.16,108.3
2018,10,29,7,15,114.0,53.5,3.15,14.05,72.0,194.54,159.15
2018,10,29,7,30,149.0,71.0,3.4,14.8,100.0,248.63,207.05
2018,10,29,7,45,204.5,86.5,3.7,15.5,138.0,319.6,268.01
2018,10,29,8,0,260.0,102.0,4.0,16.2,176.0,393.21,329.3
2018,10,29,8,15,272.5,117.5,4.2,16.95,206.5,427.27,355.92
2018,10,29,8,30,285.0,133.0,4.4,17.7,237.0,460.67,381.39
2018,10,29,8,45,222.0,158.0,4.65,18.5,245.0,431.12,354.18
2018,10,29,9,0,159.0,183.0,4.9,19.3,253.0,374.66,305.95
2018,10,29,9,15,218.0,195.0,4.95,19.8,299.5,444.89,362.04
2018,10,29,9,30,277.0,207.0,5.0,20.3,346.0,539.16,434.54
2018,10,29,9,45,256.0,220.5,5.05,20.85,355.0,528.98,423.82
2018,10,29,10,0,235.0,234.0,5.1,21.4,364.0,517.54,412.64
2018,10,29,10,15,267.5,241.0,5.1,21.7,395.5,550.62,437.43
2018,10,29,10,30,300.0,248.0,5.1,22.0,427.0,581.65,460.23
2018,10,29,10,45,449.0,215.0,5.1,22.25,491.0,701.11,551.58
2018,10,29,11,0,598.0,182.0,5.1,22.5,555.0,799.76,625.0
2018,10,29,11,15,605.0,182.5,5.05,22.5,564.5,786.23,613.74
2018,10,29,11,30,612.0,183.0,5.0,22.5,574.0,769.64,600.89
2018,10,29,11,45,611.5,183.5,5.0,22.5,574.5,743.67,581.32
2018,10,29,12,0,611.0,184.0,5.0,22.5,575.0,715.3,559.91
2018,10,29,12,15,585.5,191.0,5.0,22.2,562.5,664.16,521.84
2018,10,29,12,30,560.0,198.0,5.0,21.9,550.0,621.06,489.13
2018,10,29,12,45,667.5,160.0,5.0,21.6,570.0,633.67,499.61
2018,10,29,13,0,775.0,122.0,5.0,21.3,590.0,626.44,494.17
2018,10,29,13,15,664.0,146.0,5.0,21.0,536.5,539.4,425.57
2018,10,29,13,30,553.0,170.0,5.0,20.7,483.0,454.6,358.18
2018,10,29,13,45,679.5,130.5,4.95,20.45,495.5,447.93,349.85
2018,10,29,14,0,806.0,91.0,4.9,20.2,508.0,420.52,322.62
2018,10,29,14,15,807.0,84.0,4.9,20.1,477.0,362.36,270.66
2018,10,29,14,30,808.0,77.0,4.9,20.0,446.0,303.16,216.91
2018,10,29,14,45,793.0,72.0,4.9,19.95,406.5,241.33,161.67
2018,10,29,15,0,778.0,67.0,4.9,19.9,367.0,180.85,110.1
2018,10,29,15,15,744.5,63.5,4.9,19.9,322.5,121.46,67.04
2018,10,29,15,30,711.0,60.0,4.9,19.9,278.0,66.21,41.43
2018,10,29,15,45,665.0,54.5,4.6,19.6,231.5,49.44,37.73
2018,10,29,16,0,619.0,49.0,4.3,19.3,185.0,44.57,33.34
2018,10,29,16,15,544.0,42.5,3.75,18.55,140.0,35.57,25.24
2018,10,29,16,30,469.0,36.0,3.2,17.8,95.0,30.14,19.94
2018,10,29,16,45,302.5,25.5,2.7,17.05,57.0,21.12,9.0
2018,10,29,17,0,136.0,15.0,2.2,16.3,19.0,11.8,0.0
2018,10,29,17,15,68.0,7.5,2.05,15.85,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.05,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.6,10.0,87.08,0.0
2018,10,30,6,45,277.5,19.5,1.8,11.2,41.0,267.64,0.0
2018,10,30,7,0,446.0,29.0,1.9,11.8,72.0,435.98,332.08
2018,10,30,7,15,547.0,35.5,2.2,12.55,118.5,548.39,442.83
2018,10,30,7,30,648.0,42.0,2.5,13.3,165.0,664.32,538.61
2018,10,30,7,45,705.5,46.0,2.75,14.05,214.0,741.12,599.75
2018,10,30,8,0,763.0,50.0,3.0,14.8,263.0,818.02,657.9
2018,10,30,8,15,799.0,53.0,3.2,15.5,310.5,872.53,696.92
2018,10,30,8,30,835.0,56.0,3.4,16.2,358.0,914.1,725.21
2018,10,30,8,45,859.0,58.5,3.55,16.9,401.0,951.44,749.27
2018,10,30,9,0,883.0,61.0,3.7,17.6,444.0,985.96,770.76
2018,10,30,9,15,899.0,63.5,3.75,18.25,482.5,1009.17,783.42
2018,10,30,9,30,915.0,66.0,3.8,18.9,521.0,1028.74,793.52
2018,10,30,9,45,926.0,67.0,3.9,19.6,552.5,1037.35,796.29
2018,10,30,10,0,937.0,68.0,4.0,20.3,584.0,1042.0,796.55
2018,10,30,10,15,945.0,69.5,4.05,20.8,609.0,1040.24,792.87
2018,10,30,10,30,953.0,71.0,4.1,21.3,634.0,1034.34,786.61
2018,10,30,10,45,956.5,71.5,4.15,21.8,650.0,1018.68,773.92
2018,10,30,11,0,960.0,72.0,4.2,22.3,666.0,999.06,758.79
2018,10,30,11,15,962.5,72.0,4.25,22.65,675.0,974.01,740.54
2018,10,30,11,30,965.0,72.0,4.3,23.0,684.0,945.19,719.84
2018,10,30,11,45,965.5,72.5,4.35,23.35,685.5,911.58,695.89
2018,10,30,12,0,966.0,73.0,4.4,23.7,687.0,874.53,669.57
2018,10,30,12,15,962.0,73.5,4.4,23.85,679.5,830.72,638.72
2018,10,30,12,30,958.0,74.0,4.4,24.0,672.0,784.17,605.8
2018,10,30,12,45,950.5,74.5,4.45,24.2,656.5,732.71,567.96
2018,10,30,13,0,943.0,75.0,4.5,24.4,641.0,679.28,526.63
2018,10,30,13,15,936.0,74.0,4.55,24.4,618.5,622.91,482.44
2018,10,30,13,30,929.0,73.0,4.6,24.4,596.0,565.1,435.78
2018,10,30,13,45,918.5,71.5,4.6,24.45,566.0,503.97,384.93
2018,10,30,14,0,908.0,70.0,4.6,24.5,536.0,442.31,332.15
2018,10,30,14,15,892.0,68.5,4.55,24.3,499.5,378.48,276.63
2018,10,30,14,30,876.0,67.0,4.5,24.1,463.0,315.3,220.7
2018,10,30,14,45,854.0,64.0,4.5,23.95,421.0,250.41,163.91
2018,10,30,15,0,832.0,61.0,4.5,23.8,379.0,184.59,109.05
2018,10,30,15,15,771.5,60.5,4.5,23.8,327.0,121.86,65.21
2018,10,30,15,30,711.0,60.0,4.5,23.8,275.0,66.61,40.82
2018,10,30,15,45,647.5,55.0,3.8,22.85,225.5,49.68,37.4
2018,10,30,16,0,584.0,50.0,3.1,21.9,176.0,41.58,30.36
2018,10,30,16,15,415.0,46.5,2.65,20.6,124.5,37.88,26.95
2018,10,30,16,30,246.0,43.0,2.2,19.3,73.0,32.41,21.62
2018,10,30,16,45,155.5,27.0,1.8,18.0,43.0,20.43,7.59
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,8.65,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.0,13.3,6.0,48.33,0.0
2018,10,31,6,45,157.5,18.0,0.95,13.65,30.0,172.52,0.0
2018,10,31,7,0,255.0,30.0,0.9,14.0,54.0,296.66,221.74
2018,10,31,7,15,302.0,44.0,1.05,15.0,88.5,358.06,288.98
2018,10,31,7,30,349.0,58.0,1.2,16.0,123.0,425.42,346.48
2018,10,31,7,45,335.5,76.0,1.35,17.0,153.0,445.67,364.18
2018,10,31,8,0,322.0,94.0,1.5,18.0,183.0,463.14,377.52
2018,10,31,8,15,372.0,104.5,1.6,18.9,224.5,529.04,428.0
2018,10,31,8,30,422.0,115.0,1.7,19.8,266.0,595.56,476.39
2018,10,31,8,45,550.5,104.0,1.8,20.65,325.5,722.9,567.15
2018,10,31,9,0,679.0,93.0,1.9,21.5,385.0,842.37,647.82
2018,10,31,9,15,708.5,97.0,2.0,22.2,425.0,879.47,669.87
2018,10,31,9,30,738.0,101.0,2.1,22.9,465.0,913.62,690.42
2018,10,31,9,45,820.5,84.5,2.15,23.55,513.0,965.62,722.25
2018,10,31,10,0,903.0,68.0,2.2,24.2,561.0,1007.26,746.55
2018,10,31,10,15,912.5,69.5,2.3,24.6,586.5,1007.33,744.93
2018,10,31,10,30,922.0,71.0,2.4,25.0,612.0,1003.37,741.26
2018,10,31,10,45,927.5,71.5,2.45,25.4,629.0,990.22,731.22
2018,10,31,11,0,933.0,72.0,2.5,25.8,646.0,973.14,718.85
2018,10,31,11,15,916.5,78.5,2.7,26.1,649.0,939.24,697.08
2018,10,31,11,30,900.0,85.0,2.9,26.4,652.0,902.41,673.18
2018,10,31,11,45,900.5,85.5,3.05,26.65,653.5,870.72,652.29
2018,10,31,12,0,901.0,86.0,3.2,26.9,655.0,835.83,628.99
2018,10,31,12,15,918.5,79.5,3.25,27.05,654.0,803.41,606.96
2018,10,31,12,30,936.0,73.0,3.3,27.2,653.0,766.78,581.87
2018,10,31,12,45,931.0,72.5,3.35,27.35,638.0,717.07,546.22
2018,10,31,13,0,926.0,72.0,3.4,27.5,623.0,665.26,507.07
2018,10,31,13,15,903.5,74.0,3.4,27.5,595.5,604.0,460.07
2018,10,31,13,30,881.0,76.0,3.4,27.5,568.0,542.87,411.91
2018,10,31,13,45,828.0,84.5,3.35,27.5,527.5,475.6,357.88
2018,10,31,14,0,775.0,93.0,3.3,27.5,487.0,409.93,304.1
2018,10,31,14,15,735.0,91.5,3.25,27.3,444.5,344.4,249.7
2018,10,31,14,30,695.0,90.0,3.2,27.1,402.0,280.46,195.98
2018,10,31,14,45,681.0,83.5,3.2,26.9,365.5,224.05,147.6
2018,10,31,15,0,667.0,77.0,3.2,26.7,329.0,169.06,102.29
2018,10,31,15,15,636.5,71.5,3.2,26.7,288.0,114.9,63.77
2018,10,31,15,30,606.0,66.0,3.2,26.7,247.0,64.59,39.66
2018,10,31,15,45,482.5,65.5,2.65,25.5,194.0,52.06,38.99
2018,10,31,16,0,359.0,65.0,2.1,24.3,141.0,48.71,36.09
2018,10,31,16,15,299.0,52.5,1.9,23.05,104.5,39.52,28.0
2018,10,31,16,30,239.0,40.0,1.7,21.8,68.0,30.24,19.46
2018,10,31,16,45,157.0,26.0,1.5,20.55,41.0,19.7,5.92
2018,10,31,17,0,75.0,12.0,1.3,19.3,14.0,9.44,0.0
2018,10,31,17,15,37.5,6.0,1.3,18.95,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.5,1.25,14.8,1.5,0.0,0.0
2018,11,1,6,30,14.0,3.0,1.2,15.2,3.0,2.36,0.0
2018,11,1,6,45,12.0,14.0,1.15,15.55,14.5,20.2,0.0
2018,11,1,7,0,10.0,25.0,1.1,15.9,26.0,34.2,20.29
2018,11,1,7,15,38.0,40.5,1.35,17.0,47.0,90.31,69.88
2018,11,1,7,30,66.0,56.0,1.6,18.1,68.0,133.35,107.46
2018,11,1,7,45,50.0,62.5,1.9,19.2,73.0,107.1,85.87
2018,11,1,8,0,34.0,69.0,2.2,20.3,78.0,97.2,77.07
2018,11,1,8,15,166.0,98.0,2.35,21.05,155.0,297.77,244.44
2018,11,1,8,30,298.0,127.0,2.5,21.8,232.0,466.26,377.75
2018,11,1,8,45,342.5,139.0,2.65,22.5,274.0,525.97,421.8
2018,11,1,9,0,387.0,151.0,2.8,23.2,316.0,610.58,483.13
2018,11,1,9,15,346.0,173.5,2.85,23.8,330.5,571.36,450.7
2018,11,1,9,30,305.0,196.0,2.9,24.4,345.0,554.67,435.17
2018,11,1,9,45,236.0,215.0,3.0,25.0,335.0,503.16,393.24
2018,11,1,10,0,167.0,234.0,3.1,25.6,325.0,426.46,332.73
2018,11,1,10,15,302.0,225.0,3.15,26.15,398.0,566.86,439.46
2018,11,1,10,30,437.0,216.0,3.2,26.7,471.0,703.3,537.91
2018,11,1,10,45,484.5,208.0,3.25,27.25,498.0,727.58,553.49
2018,11,1,11,0,532.0,200.0,3.3,27.8,525.0,747.81,566.79
2018,11,1,11,15,648.5,163.5,3.3,28.25,565.5,806.13,607.18
2018,11,1,11,30,765.0,127.0,3.3,28.7,606.0,845.26,632.27
2018,11,1,11,45,782.0,122.0,3.35,29.1,612.0,819.05,613.2
2018,11,1,12,0,799.0,117.0,3.4,29.5,618.0,794.77,596.01
2018,11,1,12,15,845.0,100.5,3.4,29.7,625.5,776.75,583.42
2018,11,1,12,30,891.0,84.0,3.4,29.9,633.0,745.58,561.72
2018,11,1,12,45,892.0,82.0,3.35,30.1,620.5,700.32,528.42
2018,11,1,13,0,893.0,80.0,3.3,30.3,608.0,652.54,492.09
2018,11,1,13,15,880.5,80.0,3.25,30.3,584.5,596.62,449.34
2018,11,1,13,30,868.0,80.0,3.2,30.3,561.0,539.92,404.87
2018,11,1,13,45,742.0,106.5,3.1,30.35,502.5,455.69,339.29
2018,11,1,14,0,616.0,133.0,3.0,30.4,444.0,379.67,279.69
2018,11,1,14,15,671.5,108.5,2.9,30.2,425.5,335.81,241.46
2018,11,1,14,30,727.0,84.0,2.8,30.0,407.0,286.94,197.58
2018,11,1,14,45,695.5,82.5,2.7,29.8,368.0,226.78,147.31
2018,11,1,15,0,664.0,81.0,2.6,29.6,329.0,172.2,103.57
2018,11,1,15,15,589.5,79.5,2.6,29.6,279.5,117.15,66.43
2018,11,1,15,30,515.0,78.0,2.6,29.6,230.0,71.49,45.58
2018,11,1,15,45,527.5,65.0,1.85,28.15,197.0,52.23,38.65
2018,11,1,16,0,540.0,52.0,1.1,26.7,164.0,42.8,30.7
2018,11,1,16,15,477.5,43.5,1.1,25.9,123.5,35.99,24.64
2018,11,1,16,30,415.0,35.0,1.1,25.1,83.0,29.14,18.14
2018,11,1,16,45,265.5,24.0,1.05,24.3,49.0,19.87,4.5
2018,11,1,17,0,116.0,13.0,1.0,23.5,15.0,10.23,0.0
2018,11,1,17,15,58.0,6.5,1.0,23.2,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.2,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.4,6.0,0.0,0.0
2018,11,2,6,45,187.5,18.0,0.85,16.65,31.0,157.7,0.0
2018,11,2,7,0,315.0,29.0,0.8,16.9,56.0,343.59,242.07
2018,11,2,7,15,437.0,36.5,0.95,17.8,100.0,466.88,366.03
2018,11,2,7,30,559.0,44.0,1.1,18.7,144.0,597.06,469.29
2018,11,2,7,45,481.0,62.5,1.3,19.6,166.5,565.83,449.47
2018,11,2,8,0,403.0,81.0,1.5,20.5,189.0,521.0,417.71
2018,11,2,8,15,379.0,101.5,1.65,21.35,217.5,532.04,426.25
2018,11,2,8,30,355.0,122.0,1.8,22.2,246.0,539.4,429.73
2018,11,2,8,45,469.0,118.0,1.9,23.1,303.0,649.18,510.1
2018,11,2,9,0,583.0,114.0,2.0,24.0,360.0,771.19,594.05
2018,11,2,9,15,726.5,91.0,2.15,24.75,425.0,888.93,672.23
2018,11,2,9,30,870.0,68.0,2.3,25.5,490.0,984.39,732.88
2018,11,2,9,45,882.5,70.0,2.45,26.25,521.5,995.82,737.36
2018,11,2,10,0,895.0,72.0,2.6,27.0,553.0,1003.44,740.24
2018,11,2,10,15,903.5,73.5,2.7,27.55,577.5,1002.48,737.71
2018,11,2,10,30,912.0,75.0,2.8,28.1,602.0,997.56,732.83
2018,11,2,10,45,910.0,78.0,2.9,28.6,616.5,980.41,720.24
2018,11,2,11,0,908.0,81.0,3.0,29.1,631.0,959.59,705.45
2018,11,2,11,15,913.0,80.5,3.05,29.45,640.5,937.47,689.96
2018,11,2,11,30,918.0,80.0,3.1,29.8,650.0,911.67,672.13
2018,11,2,11,45,923.5,78.5,3.15,30.1,653.0,881.53,651.6
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,847.84,628.72
2018,11,2,12,15,922.5,78.0,3.25,30.5,647.5,804.22,599.5
2018,11,2,12,30,916.0,79.0,3.3,30.6,639.0,758.17,568.43
2018,11,2,12,45,770.0,119.0,3.35,30.7,582.0,660.45,497.52
2018,11,2,13,0,624.0,159.0,3.4,30.8,525.0,566.52,427.64
2018,11,2,13,15,529.0,176.0,3.45,30.7,478.5,482.53,364.99
2018,11,2,13,30,434.0,193.0,3.5,30.6,432.0,413.26,312.12
2018,11,2,13,45,570.0,149.0,3.5,30.5,445.0,413.63,309.97
2018,11,2,14,0,706.0,105.0,3.5,30.4,458.0,392.01,288.78
2018,11,2,14,15,652.5,108.5,3.5,30.05,417.0,329.53,237.86
2018,11,2,14,30,599.0,112.0,3.5,29.7,376.0,272.34,190.86
2018,11,2,14,45,618.0,97.0,3.45,29.35,347.0,221.97,147.1
2018,11,2,15,0,637.0,82.0,3.4,29.0,318.0,169.16,102.77
2018,11,2,15,15,647.5,71.0,3.4,29.0,284.5,116.44,63.87
2018,11,2,15,30,658.0,60.0,3.4,29.0,251.0,62.57,36.42
2018,11,2,15,45,602.0,55.5,2.55,27.45,206.5,45.79,33.32
2018,11,2,16,0,546.0,51.0,1.7,25.9,162.0,42.1,30.19
2018,11,2,16,15,361.0,45.0,1.55,24.75,110.5,36.46,25.12
2018,11,2,16,30,176.0,39.0,1.4,23.6,59.0,29.2,18.18
2018,11,2,16,45,135.5,25.0,1.25,22.5,36.0,18.89,2.44
2018,11,2,17,0,95.0,11.0,1.1,21.4,13.0,8.65,0.0
2018,11,2,17,15,47.5,5.5,1.1,20.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,6,15,18.5,2.5,1.45,13.75,2.0,0.0,0.0
2018,11,3,6,30,37.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,83.5,18.0,1.35,14.65,23.0,78.06,0.0
2018,11,3,7,0,130.0,31.0,1.3,15.1,42.0,177.52,122.16
2018,11,3,7,15,243.5,42.5,1.45,16.3,79.5,308.28,247.81
2018,11,3,7,30,357.0,54.0,1.6,17.5,117.0,427.34,346.64
2018,11,3,7,45,363.0,69.0,1.75,18.65,149.5,461.2,374.84
2018,11,3,8,0,369.0,84.0,1.9,19.8,182.0,493.8,400.45
2018,11,3,8,15,375.5,100.5,1.95,20.65,215.5,527.48,425.44
2018,11,3,8,30,382.0,117.0,2.0,21.5,249.0,559.39,447.54
2018,11,3,8,45,440.0,123.0,2.1,22.3,293.0,627.01,496.42
2018,11,3,9,0,498.0,129.0,2.2,23.1,337.0,694.25,542.89
2018,11,3,9,15,616.5,114.5,2.4,24.0,395.5,807.48,620.87
2018,11,3,9,30,735.0,100.0,2.6,24.9,454.0,908.17,687.21
2018,11,3,9,45,829.5,82.5,2.8,25.8,506.0,970.64,726.19
2018,11,3,10,0,924.0,65.0,3.0,26.7,558.0,1022.62,757.88
2018,11,3,10,15,930.5,66.0,3.15,27.3,581.5,1018.91,753.26
2018,11,3,10,30,937.0,67.0,3.3,27.9,605.0,1011.22,746.64
2018,11,3,10,45,942.0,67.5,3.4,28.5,621.5,997.44,735.77
2018,11,3,11,0,947.0,68.0,3.5,29.1,638.0,979.72,722.49
2018,11,3,11,15,949.0,69.0,3.6,29.45,647.5,955.98,706.06
2018,11,3,11,30,951.0,70.0,3.7,29.8,657.0,928.52,687.25
2018,11,3,11,45,950.5,70.5,3.8,30.1,658.0,894.75,664.35
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,857.68,639.17
2018,11,3,12,15,928.0,77.0,4.0,30.55,646.0,807.05,604.92
2018,11,3,12,30,906.0,83.0,4.1,30.7,633.0,754.96,569.35
2018,11,3,12,45,879.5,88.0,4.15,30.8,611.5,697.69,527.84
2018,11,3,13,0,853.0,93.0,4.2,30.9,590.0,645.02,487.98
2018,11,3,13,15,881.5,82.5,4.2,30.8,579.0,599.58,453.2
2018,11,3,13,30,910.0,72.0,4.2,30.7,568.0,554.04,416.81
2018,11,3,13,45,874.0,74.5,4.15,30.65,530.5,486.26,362.63
2018,11,3,14,0,838.0,77.0,4.1,30.6,493.0,421.29,309.34
2018,11,3,14,15,784.5,78.5,4.0,30.35,446.0,350.63,251.3
2018,11,3,14,30,731.0,80.0,3.9,30.1,399.0,285.22,196.87
2018,11,3,14,45,600.0,95.0,3.75,29.8,340.5,216.75,143.6
2018,11,3,15,0,469.0,110.0,3.6,29.5,282.0,161.53,103.65
2018,11,3,15,15,369.0,106.5,3.6,29.5,231.0,114.38,72.47
2018,11,3,15,30,269.0,103.0,3.6,29.5,180.0,80.12,55.38
2018,11,3,15,45,189.5,89.0,2.6,27.85,138.5,63.61,48.26
2018,11,3,16,0,110.0,75.0,1.6,26.2,97.0,54.03,40.17
2018,11,3,16,15,83.5,57.0,1.5,25.05,71.0,41.51,29.26
2018,11,3,16,30,57.0,39.0,1.4,23.9,45.0,28.81,17.68
2018,11,3,16,45,35.5,23.0,1.35,22.75,26.0,17.25,0.0
2018,11,3,17,0,14.0,7.0,1.3,21.6,7.0,5.51,0.0
2018,11,3,17,15,7.0,3.5,1.3,21.25,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.35,16.65,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.3,16.8,4.0,0.0,0.0
2018,11,4,6,45,64.5,17.0,0.3,17.0,20.0,62.72,0.0
2018,11,4,7,0,93.0,29.0,0.3,17.2,36.0,142.33,91.8
2018,11,4,7,15,232.0,42.5,0.25,17.9,78.0,299.41,235.81
2018,11,4,7,30,371.0,56.0,0.2,18.6,120.0,443.4,350.02
2018,11,4,7,45,445.0,62.5,0.2,19.35,162.0,532.54,417.03
2018,11,4,8,0,519.0,69.0,0.2,20.1,204.0,621.43,480.6
2018,11,4,8,15,524.5,83.0,0.25,20.8,241.0,654.82,502.91
2018,11,4,8,30,530.0,97.0,0.3,21.5,278.0,685.82,523.1
2018,11,4,8,45,611.0,94.0,0.35,22.2,328.0,769.66,578.32
2018,11,4,9,0,692.0,91.0,0.4,22.9,378.0,851.45,629.33
2018,11,4,9,15,555.5,130.5,0.6,24.0,374.0,753.91,563.24
2018,11,4,9,30,419.0,170.0,0.8,25.1,370.0,662.72,500.13
2018,11,4,9,45,442.0,176.5,1.0,26.15,399.5,689.25,518.76
2018,11,4,10,0,465.0,183.0,1.2,27.2,429.0,713.44,534.12
2018,11,4,10,15,469.0,191.0,1.4,27.8,449.0,717.82,536.41
2018,11,4,10,30,473.0,199.0,1.6,28.4,469.0,719.73,537.11
2018,11,4,10,45,578.5,173.0,1.75,28.95,512.5,778.49,578.22
2018,11,4,11,0,684.0,147.0,1.9,29.5,556.0,842.52,619.98
2018,11,4,11,15,737.0,132.5,2.05,29.75,579.0,852.46,626.28
2018,11,4,11,30,790.0,118.0,2.2,30.0,602.0,850.98,625.6
2018,11,4,11,45,845.0,104.0,2.35,30.2,622.5,852.35,627.13
2018,11,4,12,0,900.0,90.0,2.5,30.4,643.0,838.11,618.27
2018,11,4,12,15,921.0,84.5,2.65,30.45,645.0,809.6,600.27
2018,11,4,12,30,942.0,79.0,2.8,30.5,647.0,776.57,579.1
2018,11,4,12,45,911.5,84.5,2.95,30.5,623.5,715.66,536.84
2018,11,4,13,0,881.0,90.0,3.1,30.5,600.0,659.52,495.85
2018,11,4,13,15,871.5,87.5,3.2,30.35,576.0,602.41,453.36
2018,11,4,13,30,862.0,85.0,3.3,30.2,552.0,544.35,408.72
2018,11,4,13,45,852.5,79.5,3.4,30.0,520.5,482.69,359.97
2018,11,4,14,0,843.0,74.0,3.5,29.8,489.0,420.71,309.29
2018,11,4,14,15,838.5,71.0,3.5,29.45,458.5,362.73,259.96
2018,11,4,14,30,834.0,68.0,3.5,29.1,428.0,304.22,209.08
2018,11,4,14,45,800.5,68.0,3.55,28.7,387.0,241.58,156.07
2018,11,4,15,0,767.0,68.0,3.6,28.3,346.0,182.36,108.08
2018,11,4,15,15,749.5,62.5,3.6,28.3,305.0,123.81,65.98
2018,11,4,15,30,732.0,57.0,3.6,28.3,264.0,67.4,38.83
2018,11,4,15,45,667.5,52.5,3.1,26.7,215.5,47.9,35.19
2018,11,4,16,0,603.0,48.0,2.6,25.1,167.0,40.28,28.69
2018,11,4,16,15,435.5,42.0,2.25,23.65,115.5,34.61,23.59
2018,11,4,16,30,268.0,36.0,1.9,22.2,64.0,27.46,16.57
2018,11,4,16,45,165.0,22.5,1.6,20.8,37.0,17.12,0.0
2018,11,4,17,0,62.0,9.0,1.3,19.4,10.0,7.08,0.0
2018,11,4,17,15,31.0,4.5,1.25,18.8,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,156.0,13.5,1.25,13.45,24.0,129.91,0.0
2018,11,5,7,0,284.0,23.0,1.3,13.9,45.0,305.58,193.16
2018,11,5,7,15,394.0,32.0,1.5,14.65,85.5,424.76,337.69
2018,11,5,7,30,504.0,41.0,1.7,15.4,126.0,544.37,438.11
2018,11,5,7,45,393.0,53.5,1.9,16.2,132.0,474.39,387.86
2018,11,5,8,0,282.0,66.0,2.1,17.0,138.0,385.84,319.67
2018,11,5,8,15,165.0,98.5,2.25,17.95,142.5,299.65,247.5
2018,11,5,8,30,48.0,131.0,2.4,18.9,147.0,188.28,152.55
2018,11,5,8,45,125.5,150.5,2.6,19.8,200.0,306.6,250.17
2018,11,5,9,0,203.0,170.0,2.8,20.7,253.0,405.64,328.71
2018,11,5,9,15,419.5,143.0,3.05,21.6,335.0,632.77,504.71
2018,11,5,9,30,636.0,116.0,3.3,22.5,417.0,827.52,643.71
2018,11,5,9,45,757.5,91.0,3.5,23.35,472.5,907.76,696.26
2018,11,5,10,0,879.0,66.0,3.7,24.2,528.0,977.72,741.43
2018,11,5,10,15,889.0,66.5,3.75,24.7,552.0,977.27,738.27
2018,11,5,10,30,899.0,67.0,3.8,25.2,576.0,972.95,733.23
2018,11,5,10,45,905.0,68.0,3.9,25.7,593.0,961.51,723.86
2018,11,5,11,0,911.0,69.0,4.0,26.2,610.0,946.23,712.09
2018,11,5,11,15,914.5,69.0,4.0,26.5,619.0,923.62,695.47
2018,11,5,11,30,918.0,69.0,4.0,26.8,628.0,897.41,676.57
2018,11,5,11,45,918.5,69.5,4.0,27.05,629.5,865.72,654.14
2018,11,5,12,0,919.0,70.0,4.0,27.3,631.0,830.79,629.51
2018,11,5,12,15,915.5,71.0,4.0,27.4,624.5,790.24,601.31
2018,11,5,12,30,912.0,72.0,4.0,27.5,618.0,747.06,571.13
2018,11,5,12,45,906.5,71.5,4.0,27.65,603.5,698.47,535.54
2018,11,5,13,0,901.0,71.0,4.0,27.8,589.0,647.91,496.68
2018,11,5,13,15,893.5,70.5,3.95,27.75,567.5,594.45,454.97
2018,11,5,13,30,886.0,70.0,3.9,27.7,546.0,539.67,411.09
2018,11,5,13,45,874.5,68.5,3.85,27.65,517.5,480.99,363.01
2018,11,5,14,0,863.0,67.0,3.8,27.6,489.0,421.99,313.28
2018,11,5,14,15,846.5,65.0,3.7,27.35,454.0,360.71,260.77
2018,11,5,14,30,830.0,63.0,3.6,27.1,419.0,300.23,207.99
2018,11,5,14,45,806.0,61.0,3.5,26.85,379.0,237.11,153.62
2018,11,5,15,0,782.0,59.0,3.4,26.6,339.0,177.6,104.42
2018,11,5,15,15,739.0,57.0,3.4,26.6,294.0,118.82,62.73
2018,11,5,15,30,696.0,55.0,3.4,26.6,249.0,65.27,37.55
2018,11,5,15,45,599.0,52.5,2.7,25.35,198.0,43.54,31.67
2018,11,5,16,0,502.0,50.0,2.0,24.1,147.0,41.04,29.45
2018,11,5,16,15,317.5,44.0,1.8,22.85,99.0,35.55,24.42
2018,11,5,16,30,133.0,38.0,1.6,21.6,51.0,28.21,17.03
2018,11,5,16,45,79.0,22.5,1.4,20.35,29.0,16.84,0.0
2018,11,5,17,0,25.0,7.0,1.2,19.1,7.0,5.51,0.0
2018,11,5,17,15,12.5,3.5,1.2,18.65,3.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,15,13.0,1.5,0.8,13.8,1.0,0.0,0.0
2018,11,6,6,30,26.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,6,6,45,146.5,14.5,0.75,14.2,24.0,123.37,0.0
2018,11,6,7,0,267.0,26.0,0.7,14.4,46.0,291.84,170.28
2018,11,6,7,15,412.5,34.5,0.7,15.25,90.5,443.58,346.45
2018,11,6,7,30,558.0,43.0,0.7,16.1,135.0,594.32,466.34
2018,11,6,7,45,518.0,56.0,0.7,16.95,162.5,590.62,466.12
2018,11,6,8,0,478.0,69.0,0.7,17.8,190.0,582.54,461.45
2018,11,6,8,15,474.0,85.5,0.8,18.7,224.5,600.79,475.28
2018,11,6,8,30,470.0,102.0,0.9,19.6,259.0,625.17,492.13
2018,11,6,8,45,590.0,95.0,1.05,20.5,318.0,749.33,579.44
2018,11,6,9,0,710.0,88.0,1.2,21.4,377.0,864.65,655.88
2018,11,6,9,15,792.5,79.0,1.25,22.2,429.0,931.24,696.14
2018,11,6,9,30,875.0,70.0,1.3,23.0,481.0,990.01,730.78
2018,11,6,9,45,895.5,70.0,1.4,23.75,514.5,1006.67,738.83
2018,11,6,10,0,916.0,70.0,1.5,24.5,548.0,1019.52,744.99
2018,11,6,10,15,924.5,71.5,1.55,25.05,572.5,1018.42,742.15
2018,11,6,10,30,933.0,73.0,1.6,25.6,597.0,1013.31,737.08
2018,11,6,10,45,938.5,74.5,1.7,26.15,614.5,1001.27,728.5
2018,11,6,11,0,944.0,76.0,1.8,26.7,632.0,985.25,717.52
2018,11,6,11,15,947.0,76.0,1.85,27.05,641.0,961.2,701.39
2018,11,6,11,30,950.0,76.0,1.9,27.4,650.0,933.45,683.0
2018,11,6,11,45,950.0,76.0,2.0,27.75,651.0,899.57,661.13
2018,11,6,12,0,950.0,76.0,2.1,28.1,652.0,862.39,636.96
2018,11,6,12,15,946.5,76.0,2.15,28.3,644.5,819.38,608.62
2018,11,6,12,30,943.0,76.0,2.2,28.5,637.0,773.69,578.23
2018,11,6,12,45,936.0,76.0,2.3,28.65,621.5,723.15,543.26
2018,11,6,13,0,929.0,76.0,2.4,28.8,606.0,670.67,504.87
2018,11,6,13,15,920.0,75.0,2.5,28.8,583.0,614.34,462.79
2018,11,6,13,30,911.0,74.0,2.6,28.8,560.0,556.81,418.37
2018,11,6,13,45,898.0,72.5,2.65,28.75,530.0,495.99,369.91
2018,11,6,14,0,885.0,71.0,2.7,28.7,500.0,434.97,319.67
2018,11,6,14,15,866.5,69.5,2.7,28.5,464.0,372.1,266.73
2018,11,6,14,30,848.0,68.0,2.7,28.3,428.0,309.09,212.68
2018,11,6,14,45,822.0,65.5,2.7,28.05,386.5,245.18,158.28
2018,11,6,15,0,796.0,63.0,2.7,27.8,345.0,183.84,108.12
2018,11,6,15,15,759.0,59.5,2.7,27.8,300.0,123.44,65.2
2018,11,6,15,30,722.0,56.0,2.7,27.8,255.0,67.58,38.47
2018,11,6,15,45,663.5,51.0,1.95,25.95,208.0,46.63,34.2
2018,11,6,16,0,605.0,46.0,1.2,24.1,161.0,42.04,30.28
2018,11,6,16,15,465.5,40.5,1.2,22.95,114.0,33.64,22.77
2018,11,6,16,30,326.0,35.0,1.2,21.8,67.0,29.01,17.41
2018,11,6,16,45,176.5,21.0,1.25,20.65,37.0,17.32,0.0
2018,11,6,17,0,27.0,7.0,1.3,19.5,7.0,5.51,0.0
2018,11,6,17,15,13.5,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.3,16.25,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.3,16.4,2.0,0.0,0.0
2018,11,7,6,45,92.0,14.0,0.35,16.5,19.0,81.28,0.0
2018,11,7,7,0,155.0,25.0,0.4,16.6,36.0,198.6,102.74
2018,11,7,7,15,213.0,39.0,0.45,17.2,66.5,279.51,218.41
2018,11,7,7,30,271.0,53.0,0.5,17.8,97.0,352.36,282.43
2018,11,7,7,45,314.5,66.5,0.55,18.4,133.0,414.71,333.53
2018,11,7,8,0,358.0,80.0,0.6,19.0,169.0,478.55,383.15
2018,11,7,8,15,372.5,95.0,0.7,19.75,203.5,517.53,412.26
2018,11,7,8,30,387.0,110.0,0.8,20.5,238.0,555.28,439.38
2018,11,7,8,45,457.5,114.0,0.9,21.3,284.5,632.39,494.13
2018,11,7,9,0,528.0,118.0,1.0,22.1,331.0,709.45,546.5
2018,11,7,9,15,690.5,94.5,1.25,22.9,399.5,855.45,645.95
2018,11,7,9,30,853.0,71.0,1.5,23.7,468.0,980.66,727.07
2018,11,7,9,45,880.0,69.5,1.75,24.5,502.5,989.82,731.35
2018,11,7,10,0,907.0,68.0,2.0,25.3,537.0,1007.25,742.23
2018,11,7,10,15,916.0,69.0,2.15,25.75,561.5,1006.14,740.66
2018,11,7,10,30,925.0,70.0,2.3,26.2,586.0,1001.09,736.78
2018,11,7,10,45,930.5,71.0,2.45,26.6,603.0,988.67,728.31
2018,11,7,11,0,936.0,72.0,2.6,27.0,620.0,972.34,717.38
2018,11,7,11,15,938.5,72.5,2.65,27.25,629.0,948.79,701.28
2018,11,7,11,30,941.0,73.0,2.7,27.5,638.0,921.59,682.88
2018,11,7,11,45,940.0,73.5,2.8,27.8,638.5,887.87,660.4
2018,11,7,12,0,939.0,74.0,2.9,28.1,639.0,850.95,635.68
2018,11,7,12,15,936.0,73.5,2.95,28.1,631.5,808.33,607.33
2018,11,7,12,30,933.0,73.0,3.0,28.1,624.0,763.04,576.89
2018,11,7,12,45,927.0,72.5,3.05,28.15,609.0,713.25,541.63
2018,11,7,13,0,921.0,72.0,3.1,28.2,594.0,661.49,502.94
2018,11,7,13,15,913.0,71.0,3.15,28.15,571.5,606.31,460.86
2018,11,7,13,30,905.0,70.0,3.2,28.1,549.0,549.85,416.48
2018,11,7,13,45,893.5,68.5,3.2,28.0,520.0,490.25,368.28
2018,11,7,14,0,882.0,67.0,3.2,27.9,491.0,430.28,318.27
2018,11,7,14,15,865.5,65.0,3.2,27.7,455.5,368.0,265.28
2018,11,7,14,30,849.0,63.0,3.2,27.5,420.0,306.48,211.87
2018,11,7,14,45,825.5,60.0,3.2,27.25,379.5,241.64,156.24
2018,11,7,15,0,802.0,57.0,3.2,27.0,339.0,180.25,105.53
2018,11,7,15,15,766.0,54.0,3.2,27.0,294.5,120.18,62.47
2018,11,7,15,30,730.0,51.0,3.2,27.0,250.0,64.44,35.56
2018,11,7,15,45,676.0,46.5,2.45,25.4,204.0,43.0,31.18
2018,11,7,16,0,622.0,42.0,1.7,23.8,158.0,38.74,27.48
2018,11,7,16,15,439.0,38.5,1.6,22.5,108.5,31.88,21.27
2018,11,7,16,30,256.0,35.0,1.5,21.2,59.0,26.64,15.32
2018,11,7,16,45,144.5,20.5,1.4,19.9,32.5,15.58,0.0
2018,11,7,17,0,33.0,6.0,1.3,18.6,6.0,4.72,0.0
2018,11,7,17,15,16.5,3.0,1.3,18.15,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
