Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,45,19.5,6.5,0.85,10.25,7.0,0.0,0.0
2018,11,18,7,0,39.0,13.0,0.9,10.3,14.0,41.12,0.0
2018,11,18,7,15,141.0,29.0,1.1,10.85,44.5,204.31,135.32
2018,11,18,7,30,243.0,45.0,1.3,11.4,75.0,320.57,260.08
2018,11,18,7,45,257.5,57.0,1.5,11.9,100.5,352.15,291.95
2018,11,18,8,0,272.0,69.0,1.7,12.4,126.0,384.69,321.45
2018,11,18,8,15,234.0,90.5,1.75,13.05,147.5,359.6,301.33
2018,11,18,8,30,196.0,112.0,1.8,13.7,169.0,353.47,295.06
2018,11,18,8,45,311.0,115.5,1.9,14.35,221.0,466.59,387.72
2018,11,18,9,0,426.0,119.0,2.0,15.0,273.0,608.14,496.71
2018,11,18,9,15,559.5,108.5,2.1,15.95,332.0,736.54,589.41
2018,11,18,9,30,693.0,98.0,2.2,16.9,391.0,856.54,672.17
2018,11,18,9,45,710.0,102.0,2.35,17.85,421.0,874.98,681.67
2018,11,18,10,0,727.0,106.0,2.5,18.8,451.0,890.12,689.78
2018,11,18,10,15,765.5,102.0,2.55,19.6,481.5,912.71,702.59
2018,11,18,10,30,804.0,98.0,2.6,20.4,512.0,924.99,708.17
2018,11,18,10,45,815.0,98.0,2.7,21.2,529.5,918.58,701.54
2018,11,18,11,0,826.0,98.0,2.8,22.0,547.0,908.39,692.62
2018,11,18,11,15,833.5,97.5,2.85,22.45,557.0,890.7,679.25
2018,11,18,11,30,841.0,97.0,2.9,22.9,567.0,869.41,663.59
2018,11,18,11,45,842.0,97.0,2.9,23.35,568.5,839.7,641.86
2018,11,18,12,0,843.0,97.0,2.9,23.8,570.0,806.94,618.13
2018,11,18,12,15,818.5,102.5,2.85,23.9,557.5,757.68,583.3
2018,11,18,12,30,794.0,108.0,2.8,24.0,545.0,707.41,546.77
2018,11,18,12,45,696.5,127.5,2.75,24.1,504.0,624.66,484.26
2018,11,18,13,0,599.0,147.0,2.7,24.2,463.0,543.59,422.33
2018,11,18,13,15,525.0,159.5,2.6,24.15,428.5,470.46,365.86
2018,11,18,13,30,451.0,172.0,2.5,24.1,394.0,409.97,318.09
2018,11,18,13,45,579.0,138.0,2.4,24.0,406.0,414.88,319.17
2018,11,18,14,0,707.0,104.0,2.3,23.9,418.0,399.57,302.33
2018,11,18,14,15,691.0,98.5,2.15,23.6,386.0,343.1,254.2
2018,11,18,14,30,675.0,93.0,2.0,23.3,354.0,287.76,206.3
2018,11,18,14,45,637.0,89.5,1.85,23.05,315.0,230.37,157.43
2018,11,18,15,0,599.0,86.0,1.7,22.8,276.0,177.17,113.51
2018,11,18,15,15,551.5,79.0,1.7,22.8,234.5,124.62,74.35
2018,11,18,15,30,504.0,72.0,1.7,22.8,193.0,78.09,47.36
2018,11,18,15,45,416.0,63.0,1.2,21.0,149.0,47.81,35.73
2018,11,18,16,0,328.0,54.0,0.7,19.2,105.0,40.74,29.45
2018,11,18,16,15,230.5,40.0,0.75,18.35,70.0,30.17,19.55
2018,11,18,16,30,133.0,26.0,0.8,17.5,35.0,19.62,4.76
2018,11,18,16,45,71.5,14.0,0.85,16.6,18.5,11.02,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.7,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.75,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.9,10.0,14.2,0.0
2018,11,19,7,15,19.5,26.0,1.05,12.4,28.0,48.93,26.35
2018,11,19,7,30,31.0,42.0,1.0,12.9,46.0,79.83,61.1
2018,11,19,7,45,48.5,60.0,0.95,13.45,69.0,116.78,94.22
2018,11,19,8,0,66.0,78.0,0.9,14.0,92.0,170.58,140.24
2018,11,19,8,15,108.0,95.5,1.1,14.45,124.0,230.2,191.29
2018,11,19,8,30,150.0,113.0,1.3,14.9,156.0,290.88,241.99
2018,11,19,8,45,134.5,129.5,1.5,15.35,172.5,294.58,243.91
2018,11,19,9,0,119.0,146.0,1.7,15.8,189.0,297.25,244.95
2018,11,19,9,15,125.5,161.5,1.7,16.15,210.5,319.4,262.0
2018,11,19,9,30,132.0,177.0,1.7,16.5,232.0,341.0,278.22
2018,11,19,9,45,152.0,190.0,1.7,16.85,258.0,371.94,302.02
2018,11,19,10,0,172.0,203.0,1.7,17.2,284.0,402.09,324.78
2018,11,19,10,15,254.0,203.0,1.65,17.55,329.5,498.31,399.0
2018,11,19,10,30,336.0,203.0,1.6,17.9,375.0,568.95,451.68
2018,11,19,10,45,257.0,213.0,1.6,18.2,347.0,495.48,393.14
2018,11,19,11,0,178.0,223.0,1.6,18.5,319.0,401.97,320.01
2018,11,19,11,15,142.5,226.0,1.55,18.7,303.5,364.78,290.23
2018,11,19,11,30,107.0,229.0,1.5,18.9,288.0,329.07,261.17
2018,11,19,11,45,120.5,223.5,1.45,19.05,290.5,326.99,259.74
2018,11,19,12,0,134.0,218.0,1.4,19.2,293.0,324.0,257.38
2018,11,19,12,15,235.0,220.5,1.35,19.25,350.0,411.73,326.12
2018,11,19,12,30,336.0,223.0,1.3,19.3,407.0,472.42,372.02
2018,11,19,12,45,309.0,222.5,1.25,19.4,388.5,433.58,341.03
2018,11,19,13,0,282.0,222.0,1.2,19.5,370.0,396.37,311.79
2018,11,19,13,15,303.0,208.5,1.1,19.45,361.5,376.42,295.96
2018,11,19,13,30,324.0,195.0,1.0,19.4,353.0,354.15,277.7
2018,11,19,13,45,402.5,168.0,0.95,19.4,353.0,353.79,275.47
2018,11,19,14,0,481.0,141.0,0.9,19.4,353.0,334.48,257.13
2018,11,19,14,15,397.0,142.5,0.8,19.1,308.5,272.78,207.34
2018,11,19,14,30,313.0,144.0,0.7,18.8,264.0,214.84,161.07
2018,11,19,14,45,234.0,130.5,0.65,18.55,215.0,162.44,119.85
2018,11,19,15,0,155.0,117.0,0.6,18.3,166.0,117.84,85.94
2018,11,19,15,15,208.5,99.5,0.6,18.3,155.5,98.98,68.57
2018,11,19,15,30,262.0,82.0,0.6,18.3,145.0,71.89,48.45
2018,11,19,15,45,203.5,64.5,0.7,17.65,107.0,47.58,36.04
2018,11,19,16,0,145.0,47.0,0.8,17.0,69.0,35.08,24.81
2018,11,19,16,15,122.5,35.0,0.85,16.7,49.5,26.32,16.4
2018,11,19,16,30,100.0,23.0,0.9,16.4,30.0,17.34,2.81
2018,11,19,16,45,55.5,12.5,0.95,16.15,16.0,9.83,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,6,45,15.5,5.0,1.2,9.6,5.5,0.0,0.0
2018,11,20,7,0,31.0,10.0,1.2,9.7,11.0,32.36,0.0
2018,11,20,7,15,124.0,25.5,1.3,10.7,38.5,180.04,104.0
2018,11,20,7,30,217.0,41.0,1.4,11.7,66.0,292.26,235.45
2018,11,20,7,45,264.5,54.5,1.5,12.7,98.5,355.01,292.95
2018,11,20,8,0,312.0,68.0,1.6,13.7,131.0,420.24,348.16
2018,11,20,8,15,366.0,78.0,1.65,14.45,169.0,487.76,402.49
2018,11,20,8,30,420.0,88.0,1.7,15.2,207.0,556.4,455.36
2018,11,20,8,45,434.5,100.5,1.8,15.95,239.5,590.33,480.14
2018,11,20,9,0,449.0,113.0,1.9,16.7,272.0,622.6,503.05
2018,11,20,9,15,504.0,116.0,2.15,17.7,312.0,680.59,544.83
2018,11,20,9,30,559.0,119.0,2.4,18.7,352.0,746.83,591.39
2018,11,20,9,45,641.5,111.0,2.6,19.7,397.0,817.1,639.34
2018,11,20,10,0,724.0,103.0,2.8,20.7,442.0,882.57,682.77
2018,11,20,10,15,783.5,94.0,2.9,21.2,477.5,912.79,701.6
2018,11,20,10,30,843.0,85.0,3.0,21.7,513.0,946.18,722.81
2018,11,20,10,45,852.0,85.5,3.1,22.15,530.5,937.97,715.58
2018,11,20,11,0,861.0,86.0,3.2,22.6,548.0,926.0,706.26
2018,11,20,11,15,841.0,92.5,3.25,22.85,550.0,891.32,681.58
2018,11,20,11,30,821.0,99.0,3.3,23.1,552.0,854.1,655.29
2018,11,20,11,45,827.5,98.0,3.35,23.35,555.5,828.68,637.25
2018,11,20,12,0,834.0,97.0,3.4,23.6,559.0,799.92,616.79
2018,11,20,12,15,830.5,96.0,3.4,23.7,552.0,760.27,588.68
2018,11,20,12,30,827.0,95.0,3.4,23.8,545.0,718.3,558.56
2018,11,20,12,45,821.5,96.0,3.4,23.85,533.5,674.93,525.55
2018,11,20,13,0,816.0,97.0,3.4,23.9,522.0,629.69,490.45
2018,11,20,13,15,730.0,109.5,3.35,23.75,478.5,549.16,428.14
2018,11,20,13,30,644.0,122.0,3.3,23.6,435.0,472.94,368.23
2018,11,20,13,45,615.5,119.0,3.3,23.4,404.5,416.59,322.67
2018,11,20,14,0,587.0,116.0,3.3,23.2,374.0,362.33,277.64
2018,11,20,14,15,553.5,112.5,3.15,22.9,340.5,308.27,231.99
2018,11,20,14,30,520.0,109.0,3.0,22.6,307.0,253.02,185.03
2018,11,20,14,45,509.5,99.5,2.85,22.35,276.5,206.71,144.49
2018,11,20,15,0,499.0,90.0,2.7,22.1,246.0,165.1,108.76
2018,11,20,15,15,511.5,77.0,2.7,22.1,217.0,120.46,72.76
2018,11,20,15,30,524.0,64.0,2.7,22.1,188.0,74.43,43.33
2018,11,20,15,45,402.0,58.0,1.95,20.55,141.5,46.58,34.7
2018,11,20,16,0,280.0,52.0,1.2,19.0,95.0,39.02,27.92
2018,11,20,16,15,206.5,37.5,1.1,18.35,63.5,28.27,17.79
2018,11,20,16,30,133.0,23.0,1.0,17.7,32.0,17.43,1.96
2018,11,20,16,45,74.0,13.0,0.95,17.05,17.0,10.23,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.5,2.7,14.4,1.5,0.0,0.0
2018,11,21,7,0,6.0,3.0,2.8,14.5,3.0,7.09,0.0
2018,11,21,7,15,3.0,7.0,3.0,14.85,7.0,7.95,0.0
2018,11,21,7,30,0.0,11.0,3.2,15.2,11.0,8.34,1.1
2018,11,21,7,45,0.0,15.0,3.4,15.55,15.0,11.39,3.88
2018,11,21,8,0,0.0,19.0,3.6,15.9,19.0,14.44,6.59
2018,11,21,8,15,0.0,20.5,3.8,16.15,20.5,15.59,7.63
2018,11,21,8,30,0.0,22.0,4.0,16.4,22.0,16.74,8.64
2018,11,21,8,45,0.0,27.5,4.15,16.65,27.5,20.95,12.22
2018,11,21,9,0,0.0,33.0,4.3,16.9,33.0,25.17,15.78
2018,11,21,9,15,0.0,44.5,4.45,17.2,44.5,34.01,23.22
2018,11,21,9,30,0.0,56.0,4.6,17.5,56.0,42.88,30.62
2018,11,21,9,45,1.5,85.5,4.8,17.8,86.0,67.91,51.56
2018,11,21,10,0,3.0,115.0,5.0,18.1,116.0,96.19,74.99
2018,11,21,10,15,15.5,151.0,5.15,18.35,158.5,142.6,113.64
2018,11,21,10,30,28.0,187.0,5.3,18.6,201.0,208.89,167.88
2018,11,21,10,45,48.0,207.0,5.45,18.8,232.0,247.51,199.44
2018,11,21,11,0,68.0,227.0,5.6,19.0,263.0,284.94,229.75
2018,11,21,11,15,84.5,229.0,5.65,19.05,274.5,296.73,239.45
2018,11,21,11,30,101.0,231.0,5.7,19.1,286.0,307.61,248.41
2018,11,21,11,45,102.5,233.0,5.75,19.1,289.0,304.75,245.92
2018,11,21,12,0,104.0,235.0,5.8,19.1,292.0,301.58,243.23
2018,11,21,12,15,65.5,199.0,5.8,19.0,235.0,228.22,183.34
2018,11,21,12,30,27.0,163.0,5.8,18.9,178.0,160.78,127.72
2018,11,21,12,45,18.0,150.5,5.8,18.8,160.5,132.1,104.15
2018,11,21,13,0,9.0,138.0,5.8,18.7,143.0,114.63,89.69
2018,11,21,13,15,17.0,128.5,5.75,18.55,137.0,110.63,86.64
2018,11,21,13,30,25.0,119.0,5.7,18.4,131.0,110.92,87.03
2018,11,21,13,45,24.5,103.0,5.6,18.3,114.0,95.09,73.89
2018,11,21,14,0,24.0,87.0,5.5,18.2,97.0,79.73,61.06
2018,11,21,14,15,184.5,83.0,5.3,18.05,153.5,140.01,108.22
2018,11,21,14,30,345.0,79.0,5.1,17.9,210.0,176.16,131.89
2018,11,21,14,45,259.0,87.5,4.9,17.8,180.0,138.81,101.2
2018,11,21,15,0,173.0,96.0,4.7,17.7,150.0,107.81,77.64
2018,11,21,15,15,157.0,84.0,4.7,17.7,127.5,82.89,57.67
2018,11,21,15,30,141.0,72.0,4.7,17.7,105.0,60.2,41.54
2018,11,21,15,45,148.5,56.0,3.85,17.25,84.5,41.5,30.74
2018,11,21,16,0,156.0,40.0,3.0,16.8,64.0,29.79,20.17
2018,11,21,16,15,124.5,29.5,2.7,16.45,44.5,22.17,12.78
2018,11,21,16,30,93.0,19.0,2.4,16.1,25.0,14.4,0.0
2018,11,21,16,45,54.5,11.0,2.1,15.75,13.5,8.65,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.4,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.3,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,6,45,61.0,6.5,1.0,11.5,8.0,0.0,0.0
2018,11,22,7,0,122.0,13.0,1.0,11.6,16.0,106.36,0.0
2018,11,22,7,15,266.5,23.5,1.1,12.3,47.5,291.31,131.06
2018,11,22,7,30,411.0,34.0,1.2,13.0,79.0,450.14,351.7
2018,11,22,7,45,506.0,39.5,1.3,13.7,121.0,552.39,441.86
2018,11,22,8,0,601.0,45.0,1.4,14.4,163.0,648.7,518.77
2018,11,22,8,15,654.5,49.5,1.5,14.8,206.0,717.84,572.39
2018,11,22,8,30,708.0,54.0,1.6,15.2,249.0,786.16,622.97
2018,11,22,8,45,732.5,57.5,1.65,15.55,286.5,823.75,649.21
2018,11,22,9,0,757.0,61.0,1.7,15.9,324.0,858.85,672.89
2018,11,22,9,15,652.0,83.5,1.75,16.3,327.0,795.55,626.36
2018,11,22,9,30,547.0,106.0,1.8,16.7,330.0,719.46,570.74
2018,11,22,9,45,444.5,130.0,1.85,17.05,321.0,633.35,506.81
2018,11,22,10,0,342.0,154.0,1.9,17.4,312.0,530.57,427.49
2018,11,22,10,15,600.0,115.0,2.0,17.75,409.0,765.87,603.29
2018,11,22,10,30,858.0,76.0,2.1,18.1,506.0,948.37,727.89
2018,11,22,10,45,849.5,81.0,2.2,18.45,518.5,929.39,712.21
2018,11,22,11,0,841.0,86.0,2.3,18.8,531.0,907.11,696.51
2018,11,22,11,15,619.5,137.5,2.4,19.0,468.5,749.12,585.42
2018,11,22,11,30,398.0,189.0,2.5,19.2,406.0,580.35,459.28
2018,11,22,11,45,551.0,154.0,2.6,19.4,455.5,653.1,517.05
2018,11,22,12,0,704.0,119.0,2.7,19.6,505.0,724.41,569.72
2018,11,22,12,15,800.0,95.5,2.75,19.65,529.5,736.95,578.56
2018,11,22,12,30,896.0,72.0,2.8,19.7,554.0,736.84,578.82
2018,11,22,12,45,889.0,71.5,2.9,19.75,540.0,689.39,543.85
2018,11,22,13,0,882.0,71.0,3.0,19.8,526.0,640.18,505.84
2018,11,22,13,15,873.5,70.0,3.05,19.7,505.5,588.01,464.62
2018,11,22,13,30,865.0,69.0,3.1,19.6,485.0,534.7,421.24
2018,11,22,13,45,852.0,67.0,3.15,19.5,457.0,477.34,373.38
2018,11,22,14,0,839.0,65.0,3.2,19.4,429.0,419.85,323.91
2018,11,22,14,15,818.5,63.5,3.25,19.15,395.5,360.53,271.87
2018,11,22,14,30,798.0,62.0,3.3,18.9,362.0,301.44,218.97
2018,11,22,14,45,769.5,59.0,3.3,18.6,323.5,240.61,164.8
2018,11,22,15,0,741.0,56.0,3.3,18.3,285.0,182.62,114.53
2018,11,22,15,15,699.5,52.5,3.3,18.3,243.5,125.83,70.28
2018,11,22,15,30,658.0,49.0,3.3,18.3,202.0,74.01,39.47
2018,11,22,15,45,590.5,43.5,2.8,17.15,159.0,39.76,29.22
2018,11,22,16,0,523.0,38.0,2.3,16.0,116.0,31.94,22.1
2018,11,22,16,15,409.5,31.0,2.0,15.2,79.0,25.88,15.88
2018,11,22,16,30,296.0,24.0,1.7,14.4,42.0,20.06,1.06
2018,11,22,16,45,158.0,13.5,1.45,13.55,22.0,10.62,0.0
2018,11,22,17,0,20.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,0.95,13.85,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,0.9,13.9,5.0,15.74,0.0
2018,11,23,7,15,7.5,10.5,0.95,14.3,10.5,14.4,0.0
2018,11,23,7,30,0.0,16.0,1.0,14.7,16.0,12.16,4.12
2018,11,23,7,45,0.0,22.5,1.05,15.05,22.5,17.13,8.71
2018,11,23,8,0,0.0,29.0,1.1,15.4,29.0,22.1,13.12
2018,11,23,8,15,0.0,37.0,1.3,15.65,37.0,28.24,18.46
2018,11,23,8,30,0.0,45.0,1.5,15.9,45.0,34.39,23.76
2018,11,23,8,45,0.0,51.0,1.7,16.2,51.0,39.02,27.67
2018,11,23,9,0,0.0,57.0,1.9,16.5,57.0,43.65,31.54
2018,11,23,9,15,6.5,94.0,2.1,16.85,96.5,82.99,64.9
2018,11,23,9,30,13.0,131.0,2.3,17.2,136.0,126.48,101.11
2018,11,23,9,45,28.5,155.0,2.5,17.5,167.5,183.49,148.22
2018,11,23,10,0,44.0,179.0,2.7,17.8,199.0,224.62,181.64
2018,11,23,10,15,34.5,183.0,2.9,18.0,199.0,215.48,173.37
2018,11,23,10,30,25.0,187.0,3.1,18.2,199.0,187.51,150.07
2018,11,23,10,45,18.5,184.0,3.25,18.4,193.0,175.59,139.91
2018,11,23,11,0,12.0,181.0,3.4,18.6,187.0,164.46,130.39
2018,11,23,11,15,6.5,157.5,3.5,18.6,161.0,135.3,106.41
2018,11,23,11,30,1.0,134.0,3.6,18.6,135.0,108.2,84.02
2018,11,23,11,45,4.0,150.5,3.7,18.6,153.0,125.07,97.94
2018,11,23,12,0,7.0,167.0,3.8,18.6,171.0,141.76,111.63
2018,11,23,12,15,7.5,166.5,3.8,18.55,170.5,140.84,110.9
2018,11,23,12,30,8.0,166.0,3.8,18.5,170.0,139.91,110.21
2018,11,23,12,45,4.0,143.5,3.8,18.45,145.5,116.77,91.27
2018,11,23,13,0,0.0,121.0,3.8,18.4,121.0,94.81,73.24
2018,11,23,13,15,18.0,132.5,3.75,18.35,141.0,114.67,90.0
2018,11,23,13,30,36.0,144.0,3.7,18.3,161.0,138.81,109.98
2018,11,23,13,45,78.0,161.5,3.65,18.25,196.0,170.93,136.13
2018,11,23,14,0,120.0,179.0,3.6,18.2,231.0,204.73,162.78
2018,11,23,14,15,110.0,152.5,3.5,18.1,197.0,168.48,132.56
2018,11,23,14,30,100.0,126.0,3.4,18.0,163.0,134.4,104.05
2018,11,23,14,45,149.5,92.5,3.3,17.85,141.5,113.8,84.47
2018,11,23,15,0,199.0,59.0,3.2,17.7,120.0,86.26,58.51
2018,11,23,15,15,124.5,44.0,3.2,17.7,80.5,49.54,30.98
2018,11,23,15,30,50.0,29.0,3.2,17.7,41.0,25.6,14.67
2018,11,23,15,45,104.0,25.0,2.4,17.05,42.5,18.71,10.8
2018,11,23,16,0,158.0,21.0,1.6,16.4,44.0,16.32,8.53
2018,11,23,16,15,85.0,13.5,1.45,16.0,25.5,10.37,2.93
2018,11,23,16,30,12.0,6.0,1.3,15.6,7.0,4.95,0.0
2018,11,23,16,45,6.0,3.0,1.1,15.15,3.5,2.36,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,44.5,5.0,0.95,14.0,5.5,0.0,0.0
2018,11,24,7,0,89.0,10.0,0.9,14.1,11.0,77.81,0.0
2018,11,24,7,15,242.0,21.0,1.15,14.65,42.0,264.28,64.08
2018,11,24,7,30,395.0,32.0,1.4,15.2,73.0,433.5,332.61
2018,11,24,7,45,482.5,38.0,1.6,15.7,112.5,528.69,421.21
2018,11,24,8,0,570.0,44.0,1.8,16.2,152.0,627.09,501.44
2018,11,24,8,15,376.5,42.0,2.05,16.55,120.5,452.12,370.9
2018,11,24,8,30,183.0,40.0,2.3,16.9,89.0,252.65,211.49
2018,11,24,8,45,91.5,60.5,2.5,17.25,85.0,156.53,129.98
2018,11,24,9,0,0.0,81.0,2.7,17.6,81.0,65.12,49.38
2018,11,24,9,15,10.5,113.0,2.8,17.95,117.0,107.33,85.09
2018,11,24,9,30,21.0,145.0,2.9,18.3,153.0,150.62,120.96
2018,11,24,9,45,51.5,168.0,3.05,18.65,190.5,223.7,181.28
2018,11,24,10,0,82.0,191.0,3.2,19.0,228.0,278.3,225.52
2018,11,24,10,15,59.0,186.5,3.25,19.3,214.0,244.23,196.66
2018,11,24,10,30,36.0,182.0,3.3,19.6,200.0,211.95,169.42
2018,11,24,10,45,31.0,184.0,3.4,19.9,200.0,205.78,163.93
2018,11,24,11,0,26.0,186.0,3.5,20.2,200.0,200.02,158.76
2018,11,24,11,15,39.5,202.5,3.55,20.35,224.0,227.39,180.87
2018,11,24,11,30,53.0,219.0,3.6,20.5,248.0,253.69,201.87
2018,11,24,11,45,149.5,217.0,3.6,20.65,298.0,346.21,277.27
2018,11,24,12,0,246.0,215.0,3.6,20.8,348.0,430.62,344.12
2018,11,24,12,15,543.0,148.0,3.6,20.75,438.0,591.42,471.63
2018,11,24,12,30,840.0,81.0,3.6,20.7,528.0,713.86,564.65
2018,11,24,12,45,841.0,79.5,3.65,20.65,518.0,672.35,532.21
2018,11,24,13,0,842.0,78.0,3.7,20.6,508.0,628.48,497.9
2018,11,24,13,15,833.0,77.0,3.65,20.45,488.0,577.14,456.89
2018,11,24,13,30,824.0,76.0,3.6,20.3,468.0,524.79,414.02
2018,11,24,13,45,809.5,74.5,3.6,20.2,441.0,468.55,366.97
2018,11,24,14,0,795.0,73.0,3.6,20.1,414.0,412.42,318.66
2018,11,24,14,15,776.0,70.5,3.55,19.9,381.5,354.09,267.49
2018,11,24,14,30,757.0,68.0,3.5,19.7,349.0,296.94,216.35
2018,11,24,14,45,711.5,66.5,3.45,19.5,308.5,235.81,162.83
2018,11,24,15,0,666.0,65.0,3.4,19.3,268.0,177.27,113.06
2018,11,24,15,15,509.0,67.0,3.4,19.3,209.0,115.73,69.47
2018,11,24,15,30,352.0,69.0,3.4,19.3,150.0,70.46,43.72
2018,11,24,15,45,261.5,59.5,2.85,18.35,112.5,44.11,32.81
2018,11,24,16,0,171.0,50.0,2.3,17.4,75.0,37.1,26.34
2018,11,24,16,15,91.0,33.5,2.0,16.65,46.5,25.04,14.92
2018,11,24,16,30,11.0,17.0,1.7,15.9,18.0,13.14,0.0
2018,11,24,16,45,5.5,8.5,1.45,15.15,9.0,6.69,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,45,38.5,5.0,1.15,10.5,5.5,0.0,0.0
2018,11,25,7,0,77.0,10.0,1.2,10.6,11.0,68.3,0.0
2018,11,25,7,15,215.0,22.0,1.15,11.0,40.5,240.03,24.78
2018,11,25,7,30,353.0,34.0,1.1,11.4,70.0,398.51,307.6
2018,11,25,7,45,442.0,42.0,1.1,11.85,109.5,497.38,400.42
2018,11,25,8,0,531.0,50.0,1.1,12.3,149.0,599.37,482.92
2018,11,25,8,15,589.5,55.0,1.1,12.85,190.5,671.23,538.26
2018,11,25,8,30,648.0,60.0,1.1,13.4,232.0,742.98,590.66
2018,11,25,8,45,688.0,63.0,1.05,13.95,272.0,785.58,619.07
2018,11,25,9,0,728.0,66.0,1.0,14.5,312.0,835.04,651.05
2018,11,25,9,15,757.5,68.5,1.0,15.15,348.5,870.97,672.87
2018,11,25,9,30,787.0,71.0,1.0,15.8,385.0,903.89,692.13
2018,11,25,9,45,810.5,71.0,0.95,16.5,416.0,924.24,701.49
2018,11,25,10,0,834.0,71.0,0.9,17.2,447.0,940.99,708.4
2018,11,25,10,15,846.5,72.5,0.85,17.75,471.5,945.25,707.45
2018,11,25,10,30,859.0,74.0,0.8,18.3,496.0,934.53,696.99
2018,11,25,10,45,867.5,74.0,0.7,18.8,513.0,925.77,687.32
2018,11,25,11,0,876.0,74.0,0.6,19.3,530.0,913.39,675.44
2018,11,25,11,15,879.0,75.0,0.65,19.7,539.5,893.67,662.32
2018,11,25,11,30,882.0,76.0,0.7,20.1,549.0,870.54,647.12
2018,11,25,11,45,883.0,75.5,0.8,20.5,550.5,840.63,628.33
2018,11,25,12,0,884.0,75.0,0.9,20.9,552.0,807.67,607.34
2018,11,25,12,15,882.5,74.5,1.05,21.15,546.5,769.88,583.77
2018,11,25,12,30,881.0,74.0,1.2,21.4,541.0,729.5,557.84
2018,11,25,12,45,876.5,72.5,1.35,21.65,527.5,683.56,526.29
2018,11,25,13,0,872.0,71.0,1.5,21.9,514.0,635.69,491.18
2018,11,25,13,15,862.5,70.0,1.65,21.85,493.5,583.71,452.23
2018,11,25,13,30,853.0,69.0,1.8,21.8,473.0,530.71,410.95
2018,11,25,13,45,838.5,68.0,1.9,21.8,446.0,476.58,366.9
2018,11,25,14,0,824.0,67.0,2.0,21.8,419.0,419.57,319.15
2018,11,25,14,15,804.0,65.0,2.0,21.55,386.0,359.9,268.03
2018,11,25,14,30,784.0,63.0,2.0,21.3,353.0,301.47,216.76
2018,11,25,14,45,754.5,60.0,2.05,21.1,315.0,241.33,164.14
2018,11,25,15,0,725.0,57.0,2.1,20.9,277.0,184.15,115.18
2018,11,25,15,15,682.0,53.5,2.1,20.9,236.0,128.17,71.74
2018,11,25,15,30,639.0,50.0,2.1,20.9,195.0,77.32,40.88
2018,11,25,15,45,572.0,44.5,1.6,19.5,153.5,37.31,26.77
2018,11,25,16,0,505.0,39.0,1.1,18.1,112.0,32.66,22.46
2018,11,25,16,15,382.0,30.5,1.1,17.35,74.5,25.38,15.08
2018,11,25,16,30,259.0,22.0,1.1,16.6,37.0,18.29,0.0
2018,11,25,16,45,129.5,11.0,1.05,15.8,18.5,8.65,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,6,45,38.5,4.5,0.7,10.25,5.0,0.0,0.0
2018,11,26,7,0,77.0,9.0,0.7,10.3,10.0,67.43,0.0
2018,11,26,7,15,140.5,20.5,0.85,11.1,31.0,175.79,0.0
2018,11,26,7,30,204.0,32.0,1.0,11.9,52.0,267.88,205.94
2018,11,26,7,45,368.0,39.5,1.15,12.7,98.0,428.75,347.3
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,595.87,479.95
2018,11,26,8,15,587.0,51.0,1.45,14.2,184.0,662.66,532.22
2018,11,26,8,30,642.0,55.0,1.6,14.9,224.0,721.66,577.05
2018,11,26,8,45,691.0,57.5,1.7,15.6,265.5,780.9,619.61
2018,11,26,9,0,740.0,60.0,1.8,16.3,307.0,838.27,659.16
2018,11,26,9,15,729.5,69.0,1.85,17.2,335.0,843.43,659.78
2018,11,26,9,30,719.0,78.0,1.9,18.1,363.0,851.82,662.94
2018,11,26,9,45,676.0,94.5,1.95,19.0,379.0,828.43,643.66
2018,11,26,10,0,633.0,111.0,2.0,19.9,395.0,800.73,621.68
2018,11,26,10,15,621.0,121.0,1.95,20.4,412.0,792.36,613.53
2018,11,26,10,30,609.0,131.0,1.9,20.9,429.0,781.08,603.27
2018,11,26,10,45,571.0,147.0,1.85,21.4,434.0,739.3,571.71
2018,11,26,11,0,533.0,163.0,1.8,21.9,439.0,707.11,547.01
2018,11,26,11,15,531.0,167.5,1.75,22.2,446.5,693.06,535.48
2018,11,26,11,30,529.0,172.0,1.7,22.5,454.0,676.85,522.31
2018,11,26,11,45,587.0,154.5,1.7,22.75,468.5,693.69,534.26
2018,11,26,12,0,645.0,137.0,1.7,23.0,483.0,697.46,536.63
2018,11,26,12,15,614.5,144.5,1.6,23.1,471.5,652.22,502.24
2018,11,26,12,30,584.0,152.0,1.5,23.2,460.0,606.82,467.89
2018,11,26,12,45,533.5,160.5,1.45,23.25,436.5,542.8,420.04
2018,11,26,13,0,483.0,169.0,1.4,23.3,413.0,489.02,378.98
2018,11,26,13,15,415.0,177.0,1.25,23.25,380.5,427.56,331.28
2018,11,26,13,30,347.0,185.0,1.1,23.2,348.0,360.95,279.51
2018,11,26,13,45,439.0,153.0,1.0,23.15,347.5,362.27,278.7
2018,11,26,14,0,531.0,121.0,0.9,23.1,347.0,342.61,259.99
2018,11,26,14,15,602.0,99.0,0.85,22.9,336.0,318.88,236.85
2018,11,26,14,30,673.0,77.0,0.8,22.7,325.0,280.7,200.84
2018,11,26,14,45,504.0,90.5,0.75,22.5,265.0,207.1,144.03
2018,11,26,15,0,335.0,104.0,0.7,22.3,205.0,148.32,101.56
2018,11,26,15,15,237.0,95.0,0.7,22.3,161.0,102.31,68.64
2018,11,26,15,30,139.0,86.0,0.7,22.3,117.0,71.02,49.04
2018,11,26,15,45,115.0,69.0,0.6,20.85,91.0,49.99,37.48
2018,11,26,16,0,91.0,52.0,0.5,19.4,65.0,38.14,26.97
2018,11,26,16,15,68.0,35.5,0.55,18.75,43.5,26.41,15.74
2018,11,26,16,30,45.0,19.0,0.6,18.1,22.0,14.38,0.0
2018,11,26,16,45,22.5,9.5,0.7,17.45,11.0,7.47,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.75,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.8,5.0,18.02,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.25,14.0,19.39,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,17.56,8.0
2018,11,27,7,45,11.0,36.0,0.95,13.1,38.0,45.59,32.97
2018,11,27,8,0,22.0,49.0,1.0,13.5,53.0,69.38,54.17
2018,11,27,8,15,11.0,60.0,1.05,13.95,62.0,60.91,46.88
2018,11,27,8,30,0.0,71.0,1.1,14.4,71.0,59.9,45.62
2018,11,27,8,45,26.5,90.5,1.15,14.85,99.5,117.06,95.14
2018,11,27,9,0,53.0,110.0,1.2,15.3,128.0,164.64,135.55
2018,11,27,9,15,87.0,127.5,1.25,15.95,160.5,237.35,195.55
2018,11,27,9,30,121.0,145.0,1.3,16.6,193.0,289.94,237.82
2018,11,27,9,45,137.0,169.0,1.35,17.25,227.0,332.84,270.75
2018,11,27,10,0,153.0,193.0,1.4,17.9,261.0,374.48,302.06
2018,11,27,10,15,206.0,198.5,1.45,18.2,295.5,426.1,342.4
2018,11,27,10,30,259.0,204.0,1.5,18.5,330.0,498.65,397.19
2018,11,27,10,45,204.5,213.5,1.5,18.8,315.0,427.39,340.59
2018,11,27,11,0,150.0,223.0,1.5,19.1,300.0,379.81,302.15
2018,11,27,11,15,140.5,229.0,1.55,19.15,302.0,370.21,294.42
2018,11,27,11,30,131.0,235.0,1.6,19.2,304.0,360.58,286.45
2018,11,27,11,45,154.0,238.0,1.6,19.3,320.0,374.81,297.65
2018,11,27,12,0,177.0,241.0,1.6,19.4,336.0,387.01,307.03
2018,11,27,12,15,166.5,238.5,1.55,19.35,327.0,365.36,289.79
2018,11,27,12,30,156.0,236.0,1.5,19.3,318.0,344.24,273.09
2018,11,27,12,45,120.0,227.0,1.45,19.3,289.0,299.78,237.75
2018,11,27,13,0,84.0,218.0,1.4,19.3,260.0,246.23,195.21
2018,11,27,13,15,117.0,211.0,1.35,19.2,267.0,263.45,209.19
2018,11,27,13,30,150.0,204.0,1.3,19.1,274.0,264.77,209.96
2018,11,27,13,45,139.0,192.5,1.3,19.0,254.5,237.43,187.78
2018,11,27,14,0,128.0,181.0,1.3,18.9,235.0,211.43,166.57
2018,11,27,14,15,122.0,166.0,1.2,18.7,214.0,185.64,145.26
2018,11,27,14,30,116.0,151.0,1.1,18.5,193.0,160.86,124.57
2018,11,27,14,45,110.5,133.5,1.0,18.3,170.0,135.27,103.1
2018,11,27,15,0,105.0,116.0,0.9,18.1,147.0,110.82,82.66
2018,11,27,15,15,132.5,100.5,0.9,18.1,134.0,92.91,66.61
2018,11,27,15,30,160.0,85.0,0.9,18.1,121.0,72.29,50.28
2018,11,27,15,45,132.5,68.5,0.8,17.2,94.0,49.36,37.52
2018,11,27,16,0,105.0,52.0,0.7,16.3,67.0,37.93,27.15
2018,11,27,16,15,77.5,35.5,0.75,16.0,44.5,26.27,15.75
2018,11,27,16,30,50.0,19.0,0.8,15.7,22.0,14.38,0.0
2018,11,27,16,45,25.0,9.5,0.8,15.4,11.0,7.47,0.0
2018,11,27,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
