Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,30,883.0,61.0,1.7,16.3,452.0,940.26,723.45
2018,12,18,10,45,887.5,62.5,1.85,16.8,470.0,932.0,717.46
2018,12,18,11,0,892.0,64.0,2.0,17.3,488.0,920.19,709.14
2018,12,18,11,15,902.0,63.5,2.1,17.5,501.0,907.17,700.26
2018,12,18,11,30,912.0,63.0,2.2,17.7,514.0,890.44,688.87
2018,12,18,11,45,913.5,63.5,2.25,17.9,518.5,864.04,670.32
2018,12,18,12,0,915.0,64.0,2.3,18.1,523.0,834.42,649.58
2018,12,18,12,15,913.5,64.0,2.4,18.15,520.0,798.73,625.21
2018,12,18,12,30,912.0,64.0,2.5,18.2,517.0,760.28,598.66
2018,12,18,12,45,906.5,64.0,2.6,18.25,506.0,716.45,567.87
2018,12,18,13,0,901.0,64.0,2.7,18.3,495.0,670.55,533.24
2018,12,18,13,15,891.5,63.0,2.7,18.25,476.5,619.23,492.86
2018,12,18,13,30,882.0,62.0,2.7,18.2,458.0,566.7,450.46
2018,12,18,13,45,868.5,61.0,2.75,18.1,433.0,511.18,404.72
2018,12,18,14,0,855.0,60.0,2.8,18.0,408.0,455.35,357.27
2018,12,18,14,15,835.5,58.5,2.7,17.75,377.0,396.58,306.06
2018,12,18,14,30,816.0,57.0,2.6,17.5,346.0,339.07,254.61
2018,12,18,14,45,787.0,54.5,2.55,17.3,309.5,278.04,199.87
2018,12,18,15,0,758.0,52.0,2.5,17.1,273.0,219.63,147.55
2018,12,18,15,15,704.5,50.0,2.5,17.1,232.0,160.68,97.9
2018,12,18,15,30,651.0,48.0,2.5,17.1,191.0,107.79,58.46
2018,12,18,15,45,597.0,42.0,1.85,15.55,152.0,57.81,30.87
2018,12,18,16,0,543.0,36.0,1.2,14.0,113.0,33.09,23.19
2018,12,18,16,15,419.0,29.0,1.2,13.4,76.0,24.3,14.39
2018,12,18,16,30,295.0,22.0,1.2,12.8,39.0,18.37,0.0
2018,12,18,16,45,147.5,11.0,1.2,12.25,19.5,8.65,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,98.5,9.0,0.55,10.6,13.0,84.84,0.0
2018,12,19,7,30,197.0,18.0,0.6,10.9,26.0,175.72,0.0
2018,12,19,7,45,345.5,26.5,0.65,11.2,62.0,384.46,270.64
2018,12,19,8,0,494.0,35.0,0.7,11.5,98.0,535.03,421.24
2018,12,19,8,15,495.0,44.5,0.8,11.8,127.5,558.81,447.7
2018,12,19,8,30,496.0,54.0,0.9,12.1,157.0,581.18,469.55
2018,12,19,8,45,466.0,70.5,1.0,12.45,183.0,580.5,471.71
2018,12,19,9,0,436.0,87.0,1.1,12.8,209.0,570.98,465.86
2018,12,19,9,15,539.5,83.5,1.3,13.35,255.0,676.59,546.2
2018,12,19,9,30,643.0,80.0,1.5,13.9,301.0,774.37,617.04
2018,12,19,9,45,608.0,95.0,1.7,14.45,319.5,758.14,604.27
2018,12,19,10,0,573.0,110.0,1.9,15.0,338.0,738.13,589.58
2018,12,19,10,15,662.0,98.5,2.05,15.45,378.5,804.83,637.55
2018,12,19,10,30,751.0,87.0,2.2,15.9,419.0,859.0,674.93
2018,12,19,10,45,786.0,84.0,2.3,16.4,444.5,875.54,684.9
2018,12,19,11,0,821.0,81.0,2.4,16.9,470.0,887.65,692.17
2018,12,19,11,15,817.0,83.5,2.5,17.2,479.0,866.67,676.79
2018,12,19,11,30,813.0,86.0,2.6,17.5,488.0,842.7,659.63
2018,12,19,11,45,811.0,89.0,2.65,17.75,493.0,818.14,641.82
2018,12,19,12,0,809.0,92.0,2.7,18.0,498.0,790.67,621.95
2018,12,19,12,15,838.5,84.5,2.7,18.05,503.0,773.34,609.6
2018,12,19,12,30,868.0,77.0,2.7,18.1,508.0,751.11,593.67
2018,12,19,12,45,870.5,74.5,2.65,18.15,499.0,704.62,559.74
2018,12,19,13,0,873.0,72.0,2.6,18.2,490.0,662.6,526.9
2018,12,19,13,15,804.0,80.0,2.45,18.15,454.0,590.57,469.96
2018,12,19,13,30,735.0,88.0,2.3,18.1,418.0,518.27,412.21
2018,12,19,13,45,731.5,85.0,2.15,18.0,398.5,471.49,373.23
2018,12,19,14,0,728.0,82.0,2.0,17.9,379.0,423.72,332.23
2018,12,19,14,15,663.5,86.0,1.8,17.65,341.0,357.68,276.68
2018,12,19,14,30,599.0,90.0,1.6,17.4,303.0,297.38,225.31
2018,12,19,14,45,649.0,75.5,1.4,17.15,284.5,259.23,188.32
2018,12,19,15,0,699.0,61.0,1.2,16.9,266.0,216.42,146.73
2018,12,19,15,15,647.5,57.0,1.2,16.9,225.5,157.3,97.35
2018,12,19,15,30,596.0,53.0,1.2,16.9,185.0,105.69,58.67
2018,12,19,15,45,532.0,45.5,0.9,15.75,145.0,56.88,30.8
2018,12,19,16,0,468.0,38.0,0.6,14.6,105.0,31.64,21.91
2018,12,19,16,15,383.0,30.5,0.6,14.15,72.5,25.39,15.33
2018,12,19,16,30,298.0,23.0,0.6,13.7,40.0,19.24,0.0
2018,12,19,16,45,149.0,11.5,0.65,13.25,20.0,9.05,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,26.5,7.0,0.45,11.5,8.0,26.4,0.0
2018,12,20,7,30,53.0,14.0,0.4,11.8,16.0,54.42,0.0
2018,12,20,7,45,101.0,29.0,0.4,12.05,39.5,155.96,107.78
2018,12,20,8,0,149.0,44.0,0.4,12.3,63.0,220.61,177.88
2018,12,20,8,15,215.0,57.0,0.5,12.7,95.5,318.45,261.12
2018,12,20,8,30,281.0,70.0,0.6,13.1,128.0,398.26,327.39
2018,12,20,8,45,311.5,82.5,0.7,13.55,159.0,445.41,365.62
2018,12,20,9,0,342.0,95.0,0.8,14.0,190.0,492.23,402.48
2018,12,20,9,15,370.5,105.0,0.85,14.35,221.0,532.92,433.35
2018,12,20,9,30,399.0,115.0,0.9,14.7,252.0,572.46,462.53
2018,12,20,9,45,426.5,122.5,0.9,15.05,281.0,606.21,486.25
2018,12,20,10,0,454.0,130.0,0.9,15.4,310.0,638.1,508.07
2018,12,20,10,15,368.0,154.5,0.9,15.8,306.5,555.14,443.69
2018,12,20,10,30,282.0,179.0,0.9,16.2,303.0,496.4,396.82
2018,12,20,10,45,326.0,180.5,0.95,16.6,330.0,531.01,423.4
2018,12,20,11,0,370.0,182.0,1.0,17.0,357.0,563.24,446.92
2018,12,20,11,15,356.5,188.5,1.05,17.2,360.5,546.55,433.3
2018,12,20,11,30,343.0,195.0,1.1,17.4,364.0,529.01,419.53
2018,12,20,11,45,413.0,181.5,1.2,17.6,387.0,579.11,457.68
2018,12,20,12,0,483.0,168.0,1.3,17.8,410.0,603.87,476.57
2018,12,20,12,15,435.0,177.0,1.3,17.9,394.0,553.82,437.79
2018,12,20,12,30,387.0,186.0,1.3,18.0,378.0,488.42,388.16
2018,12,20,12,45,286.0,198.0,1.25,18.1,338.5,410.06,326.58
2018,12,20,13,0,185.0,210.0,1.2,18.2,299.0,325.18,259.34
2018,12,20,13,15,167.5,203.0,1.15,18.1,281.0,295.37,235.86
2018,12,20,13,30,150.0,196.0,1.1,18.0,263.0,267.14,213.13
2018,12,20,13,45,104.0,176.0,1.05,17.9,221.5,213.76,170.18
2018,12,20,14,0,58.0,156.0,1.0,17.8,180.0,157.82,124.99
2018,12,20,14,15,59.0,144.5,0.85,17.45,167.0,143.41,113.2
2018,12,20,14,30,60.0,133.0,0.7,17.1,154.0,129.12,101.18
2018,12,20,14,45,86.0,124.0,0.6,16.75,151.0,128.57,99.6
2018,12,20,15,0,112.0,115.0,0.5,16.4,148.0,119.23,90.24
2018,12,20,15,15,117.5,100.0,0.5,16.4,130.0,98.78,72.4
2018,12,20,15,30,123.0,85.0,0.5,16.4,112.0,77.98,54.98
2018,12,20,15,45,101.0,69.0,0.65,15.45,88.0,55.04,38.44
2018,12,20,16,0,79.0,53.0,0.8,14.5,64.0,38.69,28.04
2018,12,20,16,15,65.0,37.0,0.8,14.25,44.0,27.41,17.06
2018,12,20,16,30,51.0,21.0,0.8,14.0,24.0,15.82,0.0
2018,12,20,16,45,36.0,12.0,0.8,13.7,13.0,9.44,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,7,15,39.0,7.5,0.9,11.7,9.0,5.9,0.0
2018,12,21,7,30,78.0,15.0,1.0,12.2,18.0,75.6,0.0
2018,12,21,7,45,218.0,27.0,1.05,12.7,50.5,273.26,187.94
2018,12,21,8,0,358.0,39.0,1.1,13.2,83.0,418.73,334.0
2018,12,21,8,15,494.0,40.5,1.25,13.7,127.0,551.74,443.38
2018,12,21,8,30,630.0,42.0,1.4,14.2,171.0,679.78,542.97
2018,12,21,8,45,677.5,45.5,1.6,14.7,210.5,739.05,588.93
2018,12,21,9,0,725.0,49.0,1.8,15.2,250.0,796.99,632.52
2018,12,21,9,15,756.0,51.5,1.95,15.65,286.5,835.7,660.43
2018,12,21,9,30,787.0,54.0,2.1,16.1,323.0,871.86,685.74
2018,12,21,9,45,808.0,56.5,2.3,16.55,355.5,895.32,701.97
2018,12,21,10,0,829.0,59.0,2.5,17.0,388.0,904.34,707.81
2018,12,21,10,15,844.5,60.5,2.4,17.25,414.5,914.29,712.16
2018,12,21,10,30,860.0,62.0,2.3,17.5,441.0,920.74,713.98
2018,12,21,10,45,803.0,78.5,2.25,17.75,444.5,885.7,687.53
2018,12,21,11,0,746.0,95.0,2.2,18.0,448.0,842.21,655.6
2018,12,21,11,15,789.0,88.0,2.25,18.25,469.5,848.1,659.44
2018,12,21,11,30,832.0,81.0,2.3,18.5,491.0,854.97,663.61
2018,12,21,11,45,782.5,91.5,2.35,18.75,480.0,798.51,623.17
2018,12,21,12,0,733.0,102.0,2.4,19.0,469.0,746.23,585.88
2018,12,21,12,15,457.0,142.0,2.45,19.1,370.5,534.32,427.0
2018,12,21,12,30,181.0,182.0,2.5,19.2,272.0,315.12,253.46
2018,12,21,12,45,197.5,187.0,2.55,19.25,283.5,321.69,259.32
2018,12,21,13,0,214.0,192.0,2.6,19.3,295.0,326.09,262.43
2018,12,21,13,15,260.5,177.0,2.6,19.2,297.5,339.06,272.63
2018,12,21,13,30,307.0,162.0,2.6,19.1,300.0,333.64,267.88
2018,12,21,13,45,530.0,119.5,2.55,18.95,342.5,398.67,317.84
2018,12,21,14,0,753.0,77.0,2.5,18.8,385.0,432.9,339.9
2018,12,21,14,15,664.0,86.0,2.6,18.55,342.5,360.62,279.66
2018,12,21,14,30,575.0,95.0,2.7,18.3,300.0,296.18,225.66
2018,12,21,14,45,479.5,94.5,2.75,18.05,253.5,226.15,167.5
2018,12,21,15,0,384.0,94.0,2.8,17.8,207.0,171.59,122.89
2018,12,21,15,15,327.0,86.0,2.8,17.8,172.5,128.2,87.5
2018,12,21,15,30,270.0,78.0,2.8,17.8,138.0,91.62,60.02
2018,12,21,15,45,235.5,64.5,2.05,16.55,109.0,58.9,38.24
2018,12,21,16,0,201.0,51.0,1.3,15.3,80.0,37.81,27.19
2018,12,21,16,15,155.0,37.0,1.2,14.7,55.0,27.67,17.3
2018,12,21,16,30,109.0,23.0,1.1,14.1,30.0,17.36,0.09
2018,12,21,16,45,63.0,13.0,1.05,13.5,16.0,10.23,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.9,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.5,12.5,6.69,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.0,25.0,180.04,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.5,60.0,379.49,255.2
2018,12,22,8,0,486.0,36.0,0.7,11.0,95.0,527.94,415.01
2018,12,22,8,15,563.0,41.0,0.85,11.5,135.5,603.45,481.11
2018,12,22,8,30,640.0,46.0,1.0,12.0,176.0,693.38,552.7
2018,12,22,8,45,689.5,49.5,1.2,12.5,216.5,755.37,601.2
2018,12,22,9,0,739.0,53.0,1.4,13.0,257.0,815.72,646.65
2018,12,22,9,15,742.0,59.5,1.5,13.5,288.5,833.13,658.78
2018,12,22,9,30,745.0,66.0,1.6,14.0,320.0,847.41,668.4
2018,12,22,9,45,645.5,89.5,1.7,14.45,324.5,788.14,625.26
2018,12,22,10,0,546.0,113.0,1.8,14.9,329.0,715.43,572.14
2018,12,22,10,15,621.0,106.0,1.85,15.25,367.0,774.96,615.08
2018,12,22,10,30,696.0,99.0,1.9,15.6,405.0,829.51,652.34
2018,12,22,10,45,745.5,93.0,1.9,16.0,434.0,856.01,668.71
2018,12,22,11,0,795.0,87.0,1.9,16.4,463.0,872.63,678.37
2018,12,22,11,15,685.5,116.0,1.65,16.55,446.0,794.3,619.64
2018,12,22,11,30,576.0,145.0,1.4,16.7,429.0,699.38,549.58
2018,12,22,11,45,592.0,140.5,1.1,16.9,435.0,696.69,545.01
2018,12,22,12,0,608.0,136.0,0.8,17.1,441.0,682.08,530.38
2018,12,22,12,15,681.0,119.5,0.85,17.15,459.5,696.3,541.49
2018,12,22,12,30,754.0,103.0,0.9,17.2,478.0,702.26,546.19
2018,12,22,12,45,782.0,94.0,0.9,17.2,476.0,673.86,525.22
2018,12,22,13,0,810.0,85.0,0.9,17.2,474.0,644.91,503.53
2018,12,22,13,15,713.0,100.5,1.0,17.1,434.0,562.26,441.99
2018,12,22,13,30,616.0,116.0,1.1,17.0,394.0,483.49,382.08
2018,12,22,13,45,608.0,110.5,1.15,16.95,372.5,437.7,345.67
2018,12,22,14,0,600.0,105.0,1.2,16.9,351.0,391.67,307.61
2018,12,22,14,15,532.5,108.5,1.2,16.75,314.5,329.67,256.53
2018,12,22,14,30,465.0,112.0,1.2,16.6,278.0,269.67,206.66
2018,12,22,14,45,326.5,104.5,1.2,16.5,215.5,192.0,144.49
2018,12,22,15,0,188.0,97.0,1.2,16.4,153.0,126.03,93.14
2018,12,22,15,15,94.0,67.0,1.2,16.4,95.0,70.07,49.58
2018,12,22,15,30,0.0,37.0,1.2,16.4,37.0,28.24,18.35
2018,12,22,15,45,0.0,29.5,0.95,15.2,29.5,22.49,13.43
2018,12,22,16,0,0.0,22.0,0.7,14.0,22.0,16.75,9.04
2018,12,22,16,15,9.5,16.5,0.75,13.55,17.0,13.0,5.25
2018,12,22,16,30,19.0,11.0,0.8,13.1,12.0,8.84,0.0
2018,12,22,16,45,19.0,7.0,0.9,12.65,7.0,5.51,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,11.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,15,35.5,7.0,0.8,8.45,8.5,5.51,0.0
2018,12,23,7,30,71.0,14.0,0.8,8.9,17.0,68.95,0.0
2018,12,23,7,45,85.0,29.0,0.8,9.3,36.5,142.03,93.6
2018,12,23,8,0,99.0,44.0,0.8,9.7,56.0,178.1,143.9
2018,12,23,8,15,126.5,60.0,0.85,10.2,81.5,223.77,185.81
2018,12,23,8,30,154.0,76.0,0.9,10.7,107.0,269.86,226.0
2018,12,23,8,45,175.0,91.0,0.95,11.25,133.5,308.36,258.54
2018,12,23,9,0,196.0,106.0,1.0,11.8,160.0,346.79,289.98
2018,12,23,9,15,147.0,108.0,1.15,12.45,151.5,275.89,231.28
2018,12,23,9,30,98.0,110.0,1.3,13.1,143.0,226.19,188.84
2018,12,23,9,45,130.0,131.0,1.4,13.75,179.5,281.92,234.89
2018,12,23,10,0,162.0,152.0,1.5,14.4,216.0,336.61,278.54
2018,12,23,10,15,321.0,148.0,1.55,14.85,285.5,501.73,410.89
2018,12,23,10,30,480.0,144.0,1.6,15.3,355.0,666.7,535.19
2018,12,23,10,45,496.0,147.5,1.65,15.8,374.0,675.76,538.98
2018,12,23,11,0,512.0,151.0,1.7,16.3,393.0,682.23,542.38
2018,12,23,11,15,572.5,140.0,1.8,16.6,417.0,718.45,568.5
2018,12,23,11,30,633.0,129.0,1.9,16.9,441.0,742.43,585.28
2018,12,23,11,45,669.0,120.0,1.95,17.25,452.5,741.44,583.71
2018,12,23,12,0,705.0,111.0,2.0,17.6,464.0,735.6,579.01
2018,12,23,12,15,748.5,99.0,2.15,17.75,472.5,727.24,573.78
2018,12,23,12,30,792.0,87.0,2.3,17.9,481.0,710.65,562.57
2018,12,23,12,45,825.5,77.0,2.4,18.05,480.5,687.25,545.94
2018,12,23,13,0,859.0,67.0,2.5,18.2,480.0,653.25,520.04
2018,12,23,13,15,837.0,69.0,2.5,18.2,459.5,599.79,477.9
2018,12,23,13,30,815.0,71.0,2.5,18.2,439.0,550.02,437.6
2018,12,23,13,45,787.0,72.0,2.55,18.2,412.0,491.73,389.99
2018,12,23,14,0,759.0,73.0,2.6,18.2,385.0,434.65,342.09
2018,12,23,14,15,687.0,79.5,2.5,17.9,346.0,366.36,284.82
2018,12,23,14,30,615.0,86.0,2.4,17.6,307.0,304.45,232.1
2018,12,23,14,45,566.0,83.0,2.3,17.3,270.5,247.58,182.84
2018,12,23,15,0,517.0,80.0,2.2,17.0,234.0,195.91,138.18
2018,12,23,15,15,518.5,69.0,2.2,17.0,205.0,151.53,98.73
2018,12,23,15,30,520.0,58.0,2.2,17.0,176.0,106.99,62.39
2018,12,23,15,45,444.0,51.5,1.6,15.4,137.5,62.46,35.72
2018,12,23,16,0,368.0,45.0,1.0,13.8,99.0,36.69,26.45
2018,12,23,16,15,293.0,34.5,1.05,13.3,68.5,28.28,18.11
2018,12,23,16,30,218.0,24.0,1.1,12.8,38.0,19.8,2.99
2018,12,23,16,45,122.5,13.5,1.1,12.25,20.0,10.62,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.0,0.5,11.45,5.5,0.0,0.0
2018,12,24,7,30,24.0,10.0,0.5,12.0,11.0,27.43,0.0
2018,12,24,7,45,179.5,23.5,0.5,12.55,44.0,228.09,148.24
2018,12,24,8,0,335.0,37.0,0.5,13.1,77.0,395.68,312.93
2018,12,24,8,15,465.0,41.0,0.45,13.65,120.5,525.46,417.31
2018,12,24,8,30,595.0,45.0,0.4,14.2,164.0,649.92,510.36
2018,12,24,8,45,436.5,57.5,0.35,14.8,155.0,535.76,426.73
2018,12,24,9,0,278.0,70.0,0.3,15.4,146.0,394.12,320.25
2018,12,24,9,15,146.0,87.5,0.7,15.95,128.0,265.69,218.86
2018,12,24,9,30,14.0,105.0,1.1,16.5,110.0,104.88,83.23
2018,12,24,9,45,21.0,124.0,1.45,17.05,132.0,130.28,104.75
2018,12,24,10,0,28.0,143.0,1.8,17.6,154.0,173.08,139.77
2018,12,24,10,15,24.0,153.0,2.0,17.75,163.0,159.57,128.21
2018,12,24,10,30,20.0,163.0,2.2,17.9,172.0,163.7,131.19
2018,12,24,10,45,20.5,169.0,2.4,18.05,178.5,167.83,134.35
2018,12,24,11,0,21.0,175.0,2.6,18.2,185.0,172.1,137.62
2018,12,24,11,15,39.5,188.0,2.75,18.25,207.5,218.79,175.93
2018,12,24,11,30,58.0,201.0,2.9,18.3,230.0,246.41,198.48
2018,12,24,11,45,61.5,206.0,3.0,18.35,237.0,250.58,201.66
2018,12,24,12,0,65.0,211.0,3.1,18.4,244.0,254.41,204.64
2018,12,24,12,15,45.0,197.5,3.2,18.25,220.0,218.9,175.6
2018,12,24,12,30,25.0,184.0,3.3,18.1,196.0,172.35,137.5
2018,12,24,12,45,36.5,184.0,3.35,17.9,201.5,191.28,153.37
2018,12,24,13,0,48.0,184.0,3.4,17.7,207.0,195.7,157.28
2018,12,24,13,15,134.0,186.5,3.35,17.45,248.0,259.56,210.39
2018,12,24,13,30,220.0,189.0,3.3,17.2,289.0,301.31,244.23
2018,12,24,13,45,168.5,168.0,3.25,16.95,242.0,240.42,194.17
2018,12,24,14,0,117.0,147.0,3.2,16.7,195.0,185.63,149.03
2018,12,24,14,15,110.0,129.0,3.1,16.45,171.5,157.91,125.74
2018,12,24,14,30,103.0,111.0,3.0,16.2,148.0,131.52,103.28
2018,12,24,14,45,74.5,94.5,2.9,15.95,120.0,101.51,78.23
2018,12,24,15,0,46.0,78.0,2.8,15.7,92.0,72.27,54.13
2018,12,24,15,15,52.5,64.0,2.8,15.7,77.5,61.09,44.07
2018,12,24,15,30,59.0,50.0,2.8,15.7,63.0,46.46,31.34
2018,12,24,15,45,38.0,40.0,2.35,15.15,48.0,33.11,21.39
2018,12,24,16,0,17.0,30.0,1.9,14.6,33.0,23.49,14.89
2018,12,24,16,15,13.0,21.0,1.95,14.45,23.0,16.58,8.27
2018,12,24,16,30,9.0,12.0,2.0,14.3,13.0,9.44,0.0
2018,12,24,16,45,9.0,6.5,2.0,14.2,7.0,5.11,0.0
2018,12,24,17,0,9.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,4.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,7,15,43.5,6.0,2.55,8.25,7.5,0.0,0.0
2018,12,25,7,30,87.0,12.0,2.7,8.4,15.0,80.27,0.0
2018,12,25,7,45,193.0,21.0,2.9,8.55,40.5,240.78,157.25
2018,12,25,8,0,299.0,30.0,3.1,8.7,66.0,355.19,291.73
2018,12,25,8,15,403.0,39.0,3.25,9.0,107.5,466.43,390.44
2018,12,25,8,30,507.0,48.0,3.4,9.3,149.0,581.69,487.17
2018,12,25,8,45,605.5,52.5,3.5,9.6,199.0,687.58,572.69
2018,12,25,9,0,704.0,57.0,3.6,9.9,249.0,786.74,649.77
2018,12,25,9,15,732.5,60.5,3.75,10.4,285.5,824.95,678.06
2018,12,25,9,30,761.0,64.0,3.9,10.9,322.0,860.46,703.73
2018,12,25,9,45,778.5,68.0,4.05,11.4,354.0,882.9,718.99
2018,12,25,10,0,796.0,72.0,4.2,11.9,386.0,902.05,731.6
2018,12,25,10,15,814.0,73.5,4.3,12.35,413.0,915.01,739.6
2018,12,25,10,30,832.0,75.0,4.4,12.8,440.0,924.32,744.93
2018,12,25,10,45,845.5,75.0,4.5,13.2,460.5,923.63,743.16
2018,12,25,11,0,859.0,75.0,4.6,13.6,481.0,919.18,738.79
2018,12,25,11,15,866.0,76.0,4.65,13.85,494.5,906.26,728.39
2018,12,25,11,30,873.0,77.0,4.7,14.1,508.0,889.74,715.52
2018,12,25,11,45,876.0,77.5,4.8,14.35,513.5,865.58,697.47
2018,12,25,12,0,879.0,78.0,4.9,14.6,519.0,838.14,677.03
2018,12,25,12,15,878.5,78.0,4.95,14.7,517.0,804.14,651.76
2018,12,25,12,30,878.0,78.0,5.0,14.8,515.0,767.34,624.31
2018,12,25,12,45,873.5,77.5,5.05,14.9,505.5,724.47,592.09
2018,12,25,13,0,869.0,77.0,5.1,15.0,496.0,679.47,555.93
2018,12,25,13,15,863.0,76.0,5.1,15.0,479.5,631.08,516.21
2018,12,25,13,30,857.0,75.0,5.1,15.0,463.0,581.13,474.32
2018,12,25,13,45,846.5,72.5,5.15,14.95,439.0,525.97,427.42
2018,12,25,14,0,836.0,70.0,5.2,14.9,415.0,470.25,378.75
2018,12,25,14,15,820.0,67.5,5.05,14.75,385.5,411.97,326.56
2018,12,25,14,30,804.0,65.0,4.9,14.6,356.0,354.23,273.69
2018,12,25,14,45,779.5,62.0,4.8,14.45,320.5,294.35,218.57
2018,12,25,15,0,755.0,59.0,4.7,14.3,285.0,236.54,165.29
2018,12,25,15,15,713.5,55.0,4.7,14.3,245.0,177.23,113.21
2018,12,25,15,30,672.0,51.0,4.7,14.3,205.0,122.61,69.63
2018,12,25,15,45,607.5,46.0,3.9,13.2,164.0,70.9,37.99
2018,12,25,16,0,543.0,41.0,3.1,12.1,123.0,34.49,24.73
2018,12,25,16,15,394.0,33.5,2.85,11.45,83.0,27.85,18.04
2018,12,25,16,30,245.0,26.0,2.6,10.8,43.0,21.55,5.78
2018,12,25,16,45,135.0,15.0,2.35,10.2,23.0,11.8,0.0
2018,12,25,17,0,25.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,15,26.5,6.5,1.3,7.65,7.5,0.0,0.0
2018,12,26,7,30,53.0,13.0,1.4,8.1,15.0,53.33,0.0
2018,12,26,7,45,106.5,27.5,1.5,8.55,38.0,155.82,98.02
2018,12,26,8,0,160.0,42.0,1.6,9.0,61.0,227.98,186.21
2018,12,26,8,15,251.0,53.0,1.75,9.6,96.5,344.6,288.46
2018,12,26,8,30,342.0,64.0,1.9,10.2,132.0,445.22,373.38
2018,12,26,8,45,363.5,76.5,2.0,10.85,163.0,485.48,406.84
2018,12,26,9,0,385.0,89.0,2.1,11.5,194.0,524.93,438.5
2018,12,26,9,15,437.0,95.5,2.3,12.05,230.5,584.33,485.14
2018,12,26,9,30,489.0,102.0,2.5,12.6,267.0,643.02,529.84
2018,12,26,9,45,628.0,88.5,2.7,13.15,322.0,770.3,625.03
2018,12,26,10,0,767.0,75.0,2.9,13.7,377.0,877.85,702.06
2018,12,26,10,15,644.0,99.5,3.05,14.0,365.0,790.63,636.57
2018,12,26,10,30,521.0,124.0,3.2,14.3,353.0,682.15,555.23
2018,12,26,10,45,290.5,159.5,3.35,14.65,288.0,472.65,389.48
2018,12,26,11,0,60.0,195.0,3.5,15.0,223.0,250.98,204.89
2018,12,26,11,15,264.5,179.5,3.6,15.15,309.0,454.48,374.64
2018,12,26,11,30,469.0,164.0,3.7,15.3,395.0,629.14,512.98
2018,12,26,11,45,635.5,128.5,3.75,15.4,445.5,724.59,585.84
2018,12,26,12,0,802.0,93.0,3.8,15.5,496.0,793.22,636.25
2018,12,26,12,15,799.0,94.5,3.75,15.55,494.5,761.37,611.81
2018,12,26,12,30,796.0,96.0,3.7,15.6,493.0,727.03,586.2
2018,12,26,12,45,836.0,85.5,3.65,15.6,495.5,708.17,572.1
2018,12,26,13,0,876.0,75.0,3.6,15.6,498.0,683.36,552.03
2018,12,26,13,15,869.0,73.5,3.55,15.5,481.0,633.58,512.08
2018,12,26,13,30,862.0,72.0,3.5,15.4,464.0,582.34,470.15
2018,12,26,13,45,849.5,70.5,3.45,15.3,440.0,527.03,423.9
2018,12,26,14,0,837.0,69.0,3.4,15.2,416.0,471.31,376.03
2018,12,26,14,15,817.5,67.5,3.25,15.0,386.0,412.56,324.47
2018,12,26,14,30,798.0,66.0,3.1,14.8,356.0,354.7,272.4
2018,12,26,14,45,769.5,63.5,3.0,14.55,320.0,294.41,217.86
2018,12,26,15,0,741.0,61.0,2.9,14.3,284.0,236.63,165.38
2018,12,26,15,15,699.5,57.0,2.9,14.3,244.5,178.05,114.25
2018,12,26,15,30,658.0,53.0,2.9,14.3,205.0,124.16,71.29
2018,12,26,15,45,591.0,48.0,2.1,12.75,164.0,70.3,37.5
2018,12,26,16,0,524.0,43.0,1.3,11.2,123.0,35.98,26.2
2018,12,26,16,15,411.5,35.0,1.25,10.75,85.5,29.17,19.33
2018,12,26,16,30,299.0,27.0,1.2,10.3,48.0,22.55,7.25
2018,12,26,16,45,160.0,15.5,1.15,9.85,25.5,12.2,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.4,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.25,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,94.5,8.0,2.9,7.55,11.0,0.0,0.0
2018,12,27,7,30,189.0,16.0,3.0,7.8,22.0,166.13,0.0
2018,12,27,7,45,357.5,23.5,3.05,8.0,57.5,381.59,239.54
2018,12,27,8,0,526.0,31.0,3.1,8.2,93.0,543.07,438.4
2018,12,27,8,15,603.0,36.0,3.35,8.8,134.5,632.6,520.77
2018,12,27,8,30,680.0,41.0,3.6,9.4,176.0,722.68,596.35
2018,12,27,8,45,728.5,44.0,3.85,10.0,217.0,783.48,645.95
2018,12,27,9,0,777.0,47.0,4.1,10.6,258.0,842.82,692.18
2018,12,27,9,15,806.5,50.5,4.35,11.1,297.0,882.65,722.78
2018,12,27,9,30,836.0,54.0,4.6,11.6,336.0,908.92,742.48
2018,12,27,9,45,855.5,56.5,4.85,12.15,369.5,931.46,758.72
2018,12,27,10,0,875.0,59.0,5.1,12.7,403.0,950.72,772.19
2018,12,27,10,15,889.5,60.0,5.3,13.0,430.5,959.42,778.02
2018,12,27,10,30,904.0,61.0,5.5,13.3,458.0,964.49,781.2
2018,12,27,10,45,914.0,62.0,5.7,13.65,478.5,961.49,778.29
2018,12,27,11,0,924.0,63.0,5.9,14.0,499.0,954.71,772.67
2018,12,27,11,15,932.5,63.0,5.95,14.1,513.5,941.38,762.11
2018,12,27,11,30,941.0,63.0,6.0,14.2,528.0,924.26,748.9
2018,12,27,11,45,944.5,63.5,6.1,14.3,534.5,899.72,730.5
2018,12,27,12,0,948.0,64.0,6.2,14.4,541.0,871.68,709.54
2018,12,27,12,15,947.0,63.5,6.2,14.4,538.5,835.45,682.16
2018,12,27,12,30,946.0,63.0,6.2,14.4,536.0,796.31,652.53
2018,12,27,12,45,941.5,63.0,6.25,14.4,526.0,752.51,619.37
2018,12,27,13,0,937.0,63.0,6.3,14.4,516.0,706.39,583.11
2018,12,27,13,15,929.5,62.5,6.25,14.3,499.0,655.73,541.01
2018,12,27,13,30,922.0,62.0,6.2,14.2,482.0,603.49,496.68
2018,12,27,13,45,910.5,60.5,6.15,14.1,457.5,546.73,447.64
2018,12,27,14,0,899.0,59.0,6.1,14.0,433.0,489.33,396.78
2018,12,27,14,15,881.5,57.5,6.0,13.75,402.0,429.05,342.44
2018,12,27,14,30,864.0,56.0,5.9,13.5,371.0,369.3,287.26
2018,12,27,14,45,838.0,54.0,5.75,13.25,334.5,307.33,229.58
2018,12,27,15,0,812.0,52.0,5.6,13.0,298.0,246.65,173.09
2018,12,27,15,15,774.0,49.0,5.6,13.0,257.5,185.46,118.37
2018,12,27,15,30,736.0,46.0,5.6,13.0,217.0,128.41,71.94
2018,12,27,15,45,676.5,42.0,4.95,11.95,175.0,73.71,37.64
2018,12,27,16,0,617.0,38.0,4.3,10.9,133.0,35.28,25.61
2018,12,27,16,15,441.5,32.5,4.1,10.35,89.5,27.21,17.72
2018,12,27,16,30,266.0,27.0,3.9,9.8,46.0,22.41,8.0
2018,12,27,16,45,142.0,14.0,3.65,9.25,23.5,11.02,0.0
2018,12,27,17,0,18.0,1.0,3.4,8.7,1.0,0.0,0.0
2018,12,27,17,15,9.0,0.5,3.4,8.55,0.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,7,15,124.0,8.0,1.6,3.05,12.0,0.0,0.0
2018,12,28,7,30,248.0,16.0,1.7,4.0,24.0,213.86,0.0
2018,12,28,7,45,401.0,24.0,1.85,4.95,60.0,403.89,249.83
2018,12,28,8,0,554.0,32.0,2.0,5.9,96.0,567.56,456.59
2018,12,28,8,15,625.0,37.0,2.2,6.6,137.5,653.09,535.5
2018,12,28,8,30,696.0,42.0,2.4,7.3,179.0,738.41,606.59
2018,12,28,8,45,716.5,47.5,2.55,8.0,216.0,776.76,638.28
2018,12,28,9,0,737.0,53.0,2.7,8.7,253.0,812.88,666.41
2018,12,28,9,15,797.5,53.0,2.75,9.3,297.5,877.61,713.62
2018,12,28,9,30,858.0,53.0,2.8,9.9,342.0,928.91,749.07
2018,12,28,9,45,879.0,54.0,2.85,10.45,375.5,950.85,762.59
2018,12,28,10,0,900.0,55.0,2.9,11.0,409.0,969.54,773.69
2018,12,28,10,15,914.5,56.0,2.8,11.3,437.0,978.35,776.94
2018,12,28,10,30,929.0,57.0,2.7,11.6,465.0,983.43,777.59
2018,12,28,10,45,938.5,57.5,2.65,11.9,485.5,979.18,772.24
2018,12,28,11,0,948.0,58.0,2.6,12.2,506.0,971.08,764.42
2018,12,28,11,15,954.0,58.0,2.65,12.45,519.5,955.21,752.45
2018,12,28,11,30,960.0,58.0,2.7,12.7,533.0,935.59,738.02
2018,12,28,11,45,962.0,58.5,2.7,12.9,539.0,909.46,718.78
2018,12,28,12,0,964.0,59.0,2.7,13.1,545.0,879.86,697.19
2018,12,28,12,15,956.0,61.0,2.75,13.2,541.5,840.84,669.46
